ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 00:00,2,0.000,ALERT,213.96,304.48,59.954,1451710803,"201051344000645","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,310063.7,310063.7,9677,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710805,102311.00
01/02/2016 00:00,2,0.000,ALERT,213.06,302.98,59.954,1451710803,"274151322000085","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,583217.0,583217.0,3548,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451710807,102312.00
01/02/2016 00:00,2,0.000,ALERT,214.19,304.48,59.954,1451710803,"201051344000633","219011344069620",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,302785.1,302785.1,9730,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710809,102313.00
01/02/2016 00:00,2,0.000,ALERT,213.74,305.08,59.970,1451710803,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,304006.0,304006.0,9699,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710811,102314.00
01/02/2016 00:00,2,0.000,ALERT,213.06,303.28,59.954,1451710803,"201051344000646","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,308603.8,308603.8,14360,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710813,102315.00
01/02/2016 00:00,2,0.000,ALERT,212.61,302.68,59.986,1451710803,"274151322000052","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,590737.6,590737.6,3562,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710815,102316.00
01/02/2016 00:00,2,0.000,ALERT,213.29,303.28,59.965,1451710803,"201051344000585","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,313304.9,313304.9,14352,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710817,102317.00
01/02/2016 00:00,2,0.000,ALERT,213.06,302.98,59.928,1451710803,"201051344001230","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,311759.6,311759.6,14404,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451710819,102318.00
01/02/2016 00:00,2,0.000,ALERT,213.74,304.18,59.954,1451710803,"201051344000582","219011344069620",0.00,-1.50,0,302.07,305.38,0.0,0.0,0.000,306611.6,306611.6,14354,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710821,102319.00
01/02/2016 00:00,2,0.000,ALERT,212.61,302.98,59.954,1451710803,"201051344000955","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,315735.0,315735.0,14332,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710822,102320.00
01/02/2016 00:00,2,0.000,ALERT,212.83,302.68,59.944,1451710803,"274151322000094","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,476331.1,476331.1,3741,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710824,102321.00
01/02/2016 00:00,2,0.000,ALERT,213.74,305.38,59.949,1451710803,"201051344000579","219011344069620",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,317395.3,317395.3,9710,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710826,102322.00
01/02/2016 00:00,2,0.000,ALERT,213.06,303.58,59.975,1451710803,"201051344000890","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,314067.8,314067.8,14412,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710828,102323.00
01/02/2016 00:00,2,0.000,ALERT,213.06,302.98,59.954,1451710803,"201051344000438","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,315843.1,315843.1,14360,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710830,102324.00
01/02/2016 00:00,2,0.000,ALERT,213.29,302.37,59.954,1451710803,"201051344000417","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,309996.4,309996.4,14425,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451710831,102325.00
01/02/2016 00:00,2,0.000,ALERT,213.06,303.58,59.944,1451710803,"274151322000083","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,585134.3,585134.3,3592,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710833,102326.00
01/02/2016 00:00,2,0.000,ALERT,213.51,302.98,59.991,1451710803,"274151322000076","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,621480.7,621480.7,3571,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710835,102327.00
01/02/2016 00:00,2,0.000,ALERT,213.51,305.38,59.922,1451710803,"201051344000868","219011344069620",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,301592.9,301592.9,9673,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451710837,102328.00
01/02/2016 00:00,2,0.000,ALERT,212.83,303.88,59.949,1451710803,"274151322000095","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,614383.5,614383.5,3600,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710839,102329.00
01/02/2016 00:00,2,0.000,ALERT,213.51,304.78,59.933,1451710803,"201051344000988","219011344069620",0.00,-0.50,0,299.67,305.98,0.0,0.0,0.000,301748.2,301748.2,9706,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710841,102330.00
01/02/2016 00:00,2,0.000,ALERT,212.83,302.07,59.922,1451710803,"201051344001025","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,313945.6,313945.6,14339,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710843,102331.00
01/02/2016 00:00,2,0.000,ALERT,213.29,304.78,59.991,1451710803,"201051344000458","219011344069620",0.00,0.50,0,302.37,307.18,0.0,0.0,0.000,311756.9,311756.9,9719,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710845,102332.00
01/02/2016 00:00,2,0.000,ALERT,213.96,304.48,59.954,1451710803,"201051344000853","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,308831.8,308831.8,9701,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710847,102333.00
01/02/2016 00:00,2,0.000,ALERT,213.29,302.98,59.959,1451710803,"201051344000685","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,315384.2,315384.2,14391,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451710848,102334.00
01/02/2016 00:00,2,0.000,ALERT,213.29,302.37,59.959,1451710803,"201051344000917","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,313066.0,313066.0,14390,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710850,102335.00
01/02/2016 00:00,2,0.000,ALERT,213.29,302.98,59.959,1451710803,"201051344001145","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,316153.3,316153.3,14395,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710852,102336.00
01/02/2016 00:00,2,0.000,ALERT,213.06,302.37,59.959,1451710803,"201051344000651","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,310339.6,310339.6,14366,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710854,102337.00
01/02/2016 00:00,2,0.000,ALERT,212.38,302.98,59.933,1451710803,"274151322000088","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,568369.2,568369.2,3532,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710856,102338.00
01/02/2016 00:00,2,0.000,ALERT,213.51,302.07,59.954,1451710803,"274151322000068","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,476265.0,476265.0,3735,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710857,102339.00
01/02/2016 00:00,2,0.000,ALERT,212.83,302.98,59.965,1451710803,"201051344001135","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,306868.7,306868.7,14347,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710859,102340.00
01/02/2016 00:00,2,0.000,ALERT,213.29,305.38,59.954,1451710803,"201051344000594","219011344069620",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,312848.7,312848.7,9718,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710861,102341.00
01/02/2016 00:00,2,0.000,ALERT,213.06,302.68,59.970,1451710803,"201051344001203","219011344069620",0.00,-1.00,0,300.57,306.28,0.0,0.0,0.000,313269.2,313269.2,14362,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710863,102342.00
01/02/2016 00:00,2,0.000,ALERT,212.83,302.98,59.944,1451710803,"274151322000054","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,580471.5,580471.5,3537,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710864,102343.00
01/02/2016 00:00,2,0.000,ALERT,213.74,304.18,59.922,1451710803,"201051344000867","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,301962.5,301962.5,9699,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710866,102344.00
01/02/2016 00:00,2,0.000,ALERT,213.06,303.28,59.949,1451710803,"201051344001093","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,311636.8,311636.8,14365,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710868,102345.00
01/02/2016 00:00,2,0.000,ALERT,213.51,304.48,59.917,1451710803,"201051344000900","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,315129.8,315129.8,9670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710870,102346.00
01/02/2016 00:00,2,0.000,ALERT,213.74,303.58,59.949,1451710803,"201051344000648","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,308836.5,308836.5,9700,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710872,102347.00
01/02/2016 00:00,2,0.000,ALERT,213.51,305.38,60.002,1451710803,"201051344000569","219011344069620",0.00,-0.50,0,302.68,307.48,0.0,0.0,0.000,316650.7,316650.7,9661,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710874,102348.00
01/02/2016 00:00,2,0.000,ALERT,213.51,304.78,59.949,1451710803,"201051344000983","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,311692.9,311692.9,9690,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451710876,102349.00
01/02/2016 00:00,2,0.000,ALERT,213.51,304.48,59.959,1451710803,"201051344001158","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,307063.9,307063.9,9731,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710877,102350.00
01/02/2016 00:00,2,0.000,ALERT,213.96,305.08,59.954,1451710803,"201051344000576","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,309666.7,309666.7,9670,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451710880,102351.00
01/02/2016 00:00,2,0.000,ALERT,212.83,302.37,59.954,1451710803,"274151322000087","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,555909.0,555909.0,3571,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451710882,102352.00
01/02/2016 00:15,2,0.000,ALERT,214.41,305.08,59.996,1451711703,"201051344000645","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,310063.7,310063.7,9679,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711705,102353.00
01/02/2016 00:15,2,0.000,ALERT,213.06,303.58,59.986,1451711703,"274151322000085","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,583217.0,583217.0,3550,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711707,102354.00
01/02/2016 00:15,2,0.000,ALERT,214.64,305.08,59.991,1451711703,"201051344000633","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,302785.1,302785.1,9732,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451711709,102355.00
01/02/2016 00:15,2,0.000,ALERT,214.19,305.38,60.034,1451711703,"201051344000469","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,304006.0,304006.0,9701,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711710,102356.00
01/02/2016 00:15,2,0.000,ALERT,213.51,304.18,59.959,1451711703,"201051344000646","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,308603.8,308603.8,14362,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451711712,102357.00
01/02/2016 00:15,2,0.000,ALERT,212.83,304.18,59.986,1451711703,"274151322000052","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,590737.6,590737.6,3564,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711714,102358.00
01/02/2016 00:15,2,0.000,ALERT,213.74,304.18,59.965,1451711703,"201051344000585","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,313304.9,313304.9,14354,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711716,102359.00
01/02/2016 00:15,2,0.000,ALERT,213.74,304.48,59.975,1451711703,"201051344001230","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,311759.6,311759.6,14406,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711718,102360.00
01/02/2016 00:15,2,0.000,ALERT,214.19,305.08,60.018,1451711703,"201051344000582","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,306611.6,306611.6,14356,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711720,102361.00
01/02/2016 00:15,2,0.000,ALERT,213.29,304.18,60.028,1451711703,"201051344000955","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,315735.0,315735.0,14334,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711722,102362.00
01/02/2016 00:15,2,0.000,ALERT,213.06,302.68,59.986,1451711703,"274151322000094","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,476331.1,476331.1,3743,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711723,102363.00
01/02/2016 00:15,2,0.000,ALERT,213.96,305.68,59.986,1451711703,"201051344000579","219011344069620",0.00,-0.50,0,303.58,307.48,0.0,0.0,0.000,317395.3,317395.3,9712,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711725,102364.00
01/02/2016 00:15,2,0.000,ALERT,213.51,304.18,59.981,1451711703,"201051344000890","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,314067.8,314067.8,14414,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451711727,102365.00
01/02/2016 00:15,2,0.000,ALERT,213.74,303.58,59.991,1451711703,"201051344000438","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,315843.1,315843.1,14362,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711729,102366.00
01/02/2016 00:15,2,0.000,ALERT,213.74,303.28,59.986,1451711703,"201051344000417","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,309996.4,309996.4,14427,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711731,102367.00
01/02/2016 00:15,2,0.000,ALERT,213.29,303.88,59.981,1451711703,"274151322000083","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,585134.3,585134.3,3594,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711733,102368.00
01/02/2016 00:15,2,0.000,ALERT,213.74,303.88,59.975,1451711703,"274151322000076","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,621480.7,621480.7,3573,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711734,102369.00
01/02/2016 00:15,2,0.000,ALERT,213.96,305.68,59.986,1451711703,"201051344000868","219011344069620",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,301592.9,301592.9,9675,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711736,102370.00
01/02/2016 00:15,2,0.000,ALERT,213.06,304.48,60.012,1451711703,"274151322000095","219011344069620",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,614383.5,614383.5,3602,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711738,102371.00
01/02/2016 00:15,2,0.000,ALERT,213.51,304.48,59.981,1451711703,"201051344000988","219011344069620",0.00,-0.50,0,299.97,306.28,0.0,0.0,0.000,301748.2,301748.2,9708,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451711740,102372.00
01/02/2016 00:15,2,0.000,ALERT,213.29,302.98,59.981,1451711703,"201051344001025","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,313945.6,313945.6,14341,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711742,102373.00
01/02/2016 00:15,2,0.000,ALERT,213.74,304.78,60.018,1451711703,"201051344000458","219011344069620",0.00,0.50,0,302.98,307.48,0.0,0.0,0.000,311756.9,311756.9,9721,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711744,102374.00
01/02/2016 00:15,2,0.000,ALERT,214.41,304.78,59.991,1451711703,"201051344000853","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,308831.8,308831.8,9703,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451711745,102375.00
01/02/2016 00:15,2,0.000,ALERT,213.96,303.88,60.018,1451711703,"201051344000685","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,315384.2,315384.2,14393,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711747,102376.00
01/02/2016 00:15,2,0.000,ALERT,213.74,303.58,59.981,1451711703,"201051344000917","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,313066.0,313066.0,14392,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711749,102377.00
01/02/2016 00:15,2,0.000,ALERT,214.19,304.48,59.981,1451711703,"201051344001145","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,316153.3,316153.3,14397,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711751,102378.00
01/02/2016 00:15,2,0.000,ALERT,213.51,302.98,59.996,1451711703,"201051344000651","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,310339.6,310339.6,14368,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711753,102379.00
01/02/2016 00:15,2,0.000,ALERT,212.61,302.68,59.975,1451711703,"274151322000088","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,568369.2,568369.2,3534,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711754,102380.00
01/02/2016 00:15,2,0.000,ALERT,213.74,302.68,59.975,1451711703,"274151322000068","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,476265.0,476265.0,3737,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711756,102381.00
01/02/2016 00:15,2,0.000,ALERT,213.29,303.88,59.981,1451711703,"201051344001135","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,306868.7,306868.7,14349,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451711758,102382.00
01/02/2016 00:15,2,0.000,ALERT,213.51,305.38,59.986,1451711703,"201051344000594","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,312848.7,312848.7,9720,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451711760,102383.00
01/02/2016 00:15,2,0.000,ALERT,213.51,303.28,59.965,1451711703,"201051344001203","219011344069620",0.00,-1.00,0,300.87,306.88,0.0,0.0,0.000,313269.2,313269.2,14364,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711762,102384.00
01/02/2016 00:15,2,0.000,ALERT,212.83,303.58,59.981,1451711703,"274151322000054","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,580471.5,580471.5,3539,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711764,102385.00
01/02/2016 00:15,2,0.000,ALERT,214.19,304.48,59.981,1451711703,"201051344000867","219011344069620",0.00,0.00,0,301.77,306.88,0.0,0.0,0.000,301962.5,301962.5,9701,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711765,102386.00
01/02/2016 00:15,2,0.000,ALERT,213.51,303.88,59.944,1451711703,"201051344001093","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,311636.8,311636.8,14367,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451711767,102387.00
01/02/2016 00:15,2,0.000,ALERT,213.74,304.78,59.986,1451711703,"201051344000900","219011344069620",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,315129.8,315129.8,9672,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711769,102388.00
01/02/2016 00:15,2,0.000,ALERT,214.19,304.18,59.981,1451711703,"201051344000648","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,308836.5,308836.5,9702,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711771,102389.00
01/02/2016 00:15,2,0.000,ALERT,213.96,305.38,59.991,1451711703,"201051344000569","219011344069620",0.00,-0.50,0,303.58,307.48,0.0,0.0,0.000,316650.7,316650.7,9663,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451711773,102390.00
01/02/2016 00:15,2,0.000,ALERT,213.74,305.08,59.991,1451711703,"201051344000983","219011344069620",0.00,-0.50,0,302.98,307.18,0.0,0.0,0.000,311692.9,311692.9,9692,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711774,102391.00
01/02/2016 00:15,2,0.000,ALERT,213.96,304.48,59.981,1451711703,"201051344001158","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,307063.9,307063.9,9733,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711776,102392.00
01/02/2016 00:15,2,0.000,ALERT,214.19,305.38,59.959,1451711703,"201051344000576","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,309666.7,309666.7,9672,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711778,102393.00
01/02/2016 00:15,2,0.000,ALERT,213.06,302.37,59.986,1451711703,"274151322000087","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,555909.0,555909.0,3573,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451711780,102394.00
01/02/2016 00:30,2,0.000,ALERT,214.19,305.68,60.002,1451712603,"201051344000645","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,310063.7,310063.7,9681,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712605,102395.00
01/02/2016 00:30,2,0.000,ALERT,213.29,302.98,59.981,1451712603,"274151322000085","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,583217.0,583217.0,3552,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712607,102396.00
01/02/2016 00:30,2,0.000,ALERT,214.41,305.38,60.002,1451712603,"201051344000633","219011344069620",0.00,-1.00,0,301.17,306.58,0.0,0.0,0.000,302785.1,302785.1,9734,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712609,102397.00
01/02/2016 00:30,2,0.000,ALERT,213.96,305.68,59.991,1451712603,"201051344000469","219011344069620",0.00,-1.50,0,301.77,306.88,0.0,0.0,0.000,304006.0,304006.0,9703,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712611,102398.00
01/02/2016 00:30,2,0.000,ALERT,212.83,303.28,60.002,1451712603,"201051344000646","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,308603.8,308603.8,14364,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712613,102399.00
01/02/2016 00:30,2,0.000,ALERT,212.83,303.88,59.965,1451712603,"274151322000052","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,590737.6,590737.6,3566,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712614,102400.00
01/02/2016 00:30,2,0.000,ALERT,213.29,303.58,60.002,1451712603,"201051344000585","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,313304.9,313304.9,14356,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712616,102401.00
01/02/2016 00:30,2,0.000,ALERT,213.06,303.58,60.002,1451712603,"201051344001230","219011344069620",0.00,-0.50,0,302.37,305.98,0.0,0.0,0.000,311759.6,311759.6,14408,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712618,102402.00
01/02/2016 00:30,2,0.000,ALERT,213.51,304.18,59.981,1451712603,"201051344000582","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,306611.6,306611.6,14358,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451712620,102403.00
01/02/2016 00:30,2,0.000,ALERT,212.61,303.28,59.996,1451712603,"201051344000955","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,315735.0,315735.0,14336,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712622,102404.00
01/02/2016 00:30,2,0.000,ALERT,213.06,302.68,59.991,1451712603,"274151322000094","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,476331.1,476331.1,3745,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712623,102405.00
01/02/2016 00:30,2,0.000,ALERT,213.74,305.98,60.007,1451712603,"201051344000579","219011344069620",0.00,-0.50,0,303.28,308.09,0.0,0.0,0.000,317395.3,317395.3,9714,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712625,102406.00
01/02/2016 00:30,2,0.000,ALERT,212.83,303.58,60.007,1451712603,"201051344000890","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,314067.8,314067.8,14416,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712627,102407.00
01/02/2016 00:30,2,0.000,ALERT,213.06,303.28,59.970,1451712603,"201051344000438","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,315843.1,315843.1,14364,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712629,102408.00
01/02/2016 00:30,2,0.000,ALERT,213.29,302.98,60.034,1451712603,"201051344000417","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,309996.4,309996.4,14429,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712631,102409.00
01/02/2016 00:30,2,0.000,ALERT,213.29,303.28,60.002,1451712603,"274151322000083","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,585134.3,585134.3,3596,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712632,102410.00
01/02/2016 00:30,2,0.000,ALERT,213.74,303.88,60.007,1451712603,"274151322000076","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,621480.7,621480.7,3575,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712634,102411.00
01/02/2016 00:30,2,0.000,ALERT,213.74,306.28,60.002,1451712603,"201051344000868","219011344069620",0.00,-1.00,0,303.28,307.78,0.0,0.0,0.000,301592.9,301592.9,9677,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712637,102412.00
01/02/2016 00:30,2,0.000,ALERT,213.29,304.18,60.007,1451712603,"274151322000095","219011344069620",0.00,-1.00,0,302.37,305.68,0.0,0.0,0.000,614383.5,614383.5,3604,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712639,102413.00
01/02/2016 00:30,2,0.000,ALERT,213.51,305.08,60.002,1451712603,"201051344000988","219011344069620",0.00,-0.50,0,299.97,306.58,0.0,0.0,0.000,301748.2,301748.2,9710,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451712640,102414.00
01/02/2016 00:30,2,0.000,ALERT,212.83,302.37,60.007,1451712603,"201051344001025","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,313945.6,313945.6,14343,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712642,102415.00
01/02/2016 00:30,2,0.000,ALERT,213.74,305.38,59.996,1451712603,"201051344000458","219011344069620",0.00,1.00,0,302.68,307.48,0.0,0.0,0.000,311756.9,311756.9,9723,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712644,102416.00
01/02/2016 00:30,2,0.000,ALERT,214.41,305.38,59.959,1451712603,"201051344000853","219011344069620",0.00,-1.00,0,302.37,307.18,0.0,0.0,0.000,308831.8,308831.8,9705,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451712646,102417.00
01/02/2016 00:30,2,0.000,ALERT,213.29,302.98,60.002,1451712603,"201051344000685","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,315384.2,315384.2,14395,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712648,102418.00
01/02/2016 00:30,2,0.000,ALERT,213.29,302.68,60.002,1451712603,"201051344000917","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,313066.0,313066.0,14394,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451712649,102419.00
01/02/2016 00:30,2,0.000,ALERT,213.06,303.28,60.007,1451712603,"201051344001145","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,316153.3,316153.3,14399,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451712651,102420.00
01/02/2016 00:30,2,0.000,ALERT,213.06,302.07,60.007,1451712603,"201051344000651","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,310339.6,310339.6,14370,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712653,102421.00
01/02/2016 00:30,2,0.000,ALERT,212.83,302.98,60.002,1451712603,"274151322000088","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,568369.2,568369.2,3536,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451712655,102422.00
01/02/2016 00:30,2,0.000,ALERT,213.74,302.37,60.023,1451712603,"274151322000068","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,476265.0,476265.0,3739,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712657,102423.00
01/02/2016 00:30,2,0.000,ALERT,212.61,302.98,60.012,1451712603,"201051344001135","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,306868.7,306868.7,14351,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451712659,102424.00
01/02/2016 00:30,2,0.000,ALERT,213.29,305.68,60.002,1451712603,"201051344000594","219011344069620",0.00,-1.00,0,302.37,307.48,0.0,0.0,0.000,312848.7,312848.7,9722,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712661,102425.00
01/02/2016 00:30,2,0.000,ALERT,212.83,302.37,60.018,1451712603,"201051344001203","219011344069620",0.00,-1.00,0,301.77,307.18,0.0,0.0,0.000,313269.2,313269.2,14366,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712662,102426.00
01/02/2016 00:30,2,0.000,ALERT,213.06,304.18,60.007,1451712603,"274151322000054","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,580471.5,580471.5,3541,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451712664,102427.00
01/02/2016 00:30,2,0.000,ALERT,213.96,304.78,60.002,1451712603,"201051344000867","219011344069620",0.00,0.00,0,301.77,307.48,0.0,0.0,0.000,301962.5,301962.5,9703,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712666,102428.00
01/02/2016 00:30,2,0.000,ALERT,212.83,302.68,60.023,1451712603,"201051344001093","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,311636.8,311636.8,14369,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712668,102429.00
01/02/2016 00:30,2,0.000,ALERT,213.74,305.38,60.034,1451712603,"201051344000900","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,315129.8,315129.8,9674,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712670,102430.00
01/02/2016 00:30,2,0.000,ALERT,213.96,304.48,60.002,1451712603,"201051344000648","219011344069620",0.00,-1.50,0,302.07,307.18,0.0,0.0,0.000,308836.5,308836.5,9704,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712671,102431.00
01/02/2016 00:30,2,0.000,ALERT,213.96,305.98,60.007,1451712603,"201051344000569","219011344069620",0.00,-0.50,0,303.28,308.09,0.0,0.0,0.000,316650.7,316650.7,9665,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712673,102432.00
01/02/2016 00:30,2,0.000,ALERT,213.74,305.68,60.007,1451712603,"201051344000983","219011344069620",0.00,-0.50,0,302.68,307.48,0.0,0.0,0.000,311692.9,311692.9,9694,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712675,102433.00
01/02/2016 00:30,2,0.000,ALERT,213.96,305.38,60.002,1451712603,"201051344001158","219011344069620",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,307063.9,307063.9,9735,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712677,102434.00
01/02/2016 00:30,2,0.000,ALERT,214.41,306.28,60.007,1451712603,"201051344000576","219011344069620",0.00,-1.00,0,302.98,307.48,0.0,0.0,0.000,309666.7,309666.7,9674,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712679,102435.00
01/02/2016 00:30,2,0.000,ALERT,213.29,302.98,60.002,1451712603,"274151322000087","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,555909.0,555909.0,3575,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451712681,102436.00
01/02/2016 00:45,2,0.000,ALERT,213.51,304.48,59.970,1451713504,"201051344000645","219011344069620",0.00,0.00,0,302.98,307.48,0.0,0.0,0.000,310063.7,310063.7,9683,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713506,102437.00
01/02/2016 00:45,2,0.000,ALERT,212.38,301.47,60.002,1451713504,"274151322000085","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,583217.0,583217.0,3554,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713508,102438.00
01/02/2016 00:45,2,0.000,ALERT,213.74,304.18,60.007,1451713504,"201051344000633","219011344069620",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,302785.1,302785.1,9736,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451713510,102439.00
01/02/2016 00:45,2,0.000,ALERT,213.06,304.18,60.007,1451713504,"201051344000469","219011344069620",0.00,-1.50,0,302.07,307.18,0.0,0.0,0.000,304006.0,304006.0,9705,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713512,102440.00
01/02/2016 00:45,2,0.000,ALERT,212.38,302.98,60.002,1451713504,"201051344000646","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,308603.8,308603.8,14366,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451713514,102441.00
01/02/2016 00:45,2,0.000,ALERT,211.70,301.77,59.991,1451713504,"274151322000052","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,590737.6,590737.6,3568,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713515,102442.00
01/02/2016 00:45,2,0.000,ALERT,212.83,303.28,60.023,1451713504,"201051344000585","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,313304.9,313304.9,14358,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713517,102443.00
01/02/2016 00:45,2,0.000,ALERT,212.83,303.28,59.986,1451713504,"201051344001230","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,311759.6,311759.6,14410,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713519,102444.00
01/02/2016 00:45,2,0.000,ALERT,213.29,304.18,59.996,1451713504,"201051344000582","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,306611.6,306611.6,14360,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713521,102445.00
01/02/2016 00:45,2,0.000,ALERT,212.38,302.98,59.991,1451713504,"201051344000955","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,315735.0,315735.0,14338,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713523,102446.00
01/02/2016 00:45,2,0.000,ALERT,211.93,301.17,59.986,1451713504,"274151322000094","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,476331.1,476331.1,3747,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713525,102447.00
01/02/2016 00:45,2,0.000,ALERT,213.06,304.78,60.002,1451713504,"201051344000579","219011344069620",0.00,-0.50,0,303.58,308.09,0.0,0.0,0.000,317395.3,317395.3,9716,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713526,102448.00
01/02/2016 00:45,2,0.000,ALERT,212.61,303.58,60.007,1451713504,"201051344000890","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,314067.8,314067.8,14418,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451713528,102449.00
01/02/2016 00:45,2,0.000,ALERT,212.83,302.98,59.996,1451713504,"201051344000438","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,315843.1,315843.1,14366,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713530,102450.00
01/02/2016 00:45,2,0.000,ALERT,212.83,302.68,60.002,1451713504,"201051344000417","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,309996.4,309996.4,14431,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451713532,102451.00
01/02/2016 00:45,2,0.000,ALERT,212.16,301.77,59.986,1451713504,"274151322000083","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,585134.3,585134.3,3598,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713534,102452.00
01/02/2016 00:45,2,0.000,ALERT,212.83,301.77,59.991,1451713504,"274151322000076","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,621480.7,621480.7,3577,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451713535,102453.00
01/02/2016 00:45,2,0.000,ALERT,213.06,305.08,59.996,1451713504,"201051344000868","219011344069620",0.00,-1.00,0,303.88,308.09,0.0,0.0,0.000,301592.9,301592.9,9679,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713537,102454.00
01/02/2016 00:45,2,0.000,ALERT,212.16,302.98,59.986,1451713504,"274151322000095","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,614383.5,614383.5,3606,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713539,102455.00
