ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 00:45,2,0.000,ALERT,212.83,303.88,60.018,1451713504,"201051344000988","219011344069620",0.00,-0.50,0,300.57,306.58,0.0,0.0,0.000,301748.2,301748.2,9712,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713541,102456.00
01/02/2016 00:45,2,0.000,ALERT,212.38,302.37,59.981,1451713504,"201051344001025","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,313945.6,313945.6,14345,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713543,102457.00
01/02/2016 00:45,2,0.000,ALERT,212.83,304.18,59.986,1451713504,"201051344000458","219011344069620",0.00,1.00,0,302.98,307.78,0.0,0.0,0.000,311756.9,311756.9,9725,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713545,102458.00
01/02/2016 00:45,2,0.000,ALERT,213.51,304.18,59.986,1451713504,"201051344000853","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,308831.8,308831.8,9707,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451713546,102459.00
01/02/2016 00:45,2,0.000,ALERT,213.06,302.98,59.996,1451713504,"201051344000685","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,315384.2,315384.2,14397,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713548,102460.00
01/02/2016 00:45,2,0.000,ALERT,212.83,302.37,59.981,1451713504,"201051344000917","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,313066.0,313066.0,14396,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713550,102461.00
01/02/2016 00:45,2,0.000,ALERT,212.83,302.98,59.986,1451713504,"201051344001145","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,316153.3,316153.3,14401,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713552,102462.00
01/02/2016 00:45,2,0.000,ALERT,212.83,302.37,59.986,1451713504,"201051344000651","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,310339.6,310339.6,14372,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451713554,102463.00
01/02/2016 00:45,2,0.000,ALERT,211.70,301.77,59.975,1451713504,"274151322000088","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,568369.2,568369.2,3538,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713555,102464.00
01/02/2016 00:45,2,0.000,ALERT,212.83,301.17,59.981,1451713504,"274151322000068","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,476265.0,476265.0,3741,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713557,102465.00
01/02/2016 00:45,2,0.000,ALERT,212.38,302.98,59.996,1451713504,"201051344001135","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,306868.7,306868.7,14353,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713559,102466.00
01/02/2016 00:45,2,0.000,ALERT,212.83,305.08,59.981,1451713504,"201051344000594","219011344069620",0.00,-1.00,0,302.98,307.48,0.0,0.0,0.000,312848.7,312848.7,9724,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451713561,102467.00
01/02/2016 00:45,2,0.000,ALERT,212.61,302.68,59.981,1451713504,"201051344001203","219011344069620",0.00,-1.00,0,300.57,306.28,0.0,0.0,0.000,313269.2,313269.2,14368,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713562,102468.00
01/02/2016 00:45,2,0.000,ALERT,212.16,302.37,59.986,1451713504,"274151322000054","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,580471.5,580471.5,3543,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713564,102469.00
01/02/2016 00:45,2,0.000,ALERT,213.51,303.88,59.949,1451713504,"201051344000867","219011344069620",0.00,0.00,0,302.37,307.48,0.0,0.0,0.000,301962.5,301962.5,9705,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451713566,102470.00
01/02/2016 00:45,2,0.000,ALERT,212.61,302.68,59.986,1451713504,"201051344001093","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,311636.8,311636.8,14371,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451713568,102471.00
01/02/2016 00:45,2,0.000,ALERT,213.06,304.48,59.981,1451713504,"201051344000900","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,315129.8,315129.8,9676,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451713570,102472.00
01/02/2016 00:45,2,0.000,ALERT,213.29,303.58,59.986,1451713504,"201051344000648","219011344069620",0.00,-1.50,0,302.37,307.48,0.0,0.0,0.000,308836.5,308836.5,9706,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713572,102473.00
01/02/2016 00:45,2,0.000,ALERT,213.29,305.08,59.959,1451713504,"201051344000569","219011344069620",0.00,-0.50,0,303.58,308.39,0.0,0.0,0.000,316650.7,316650.7,9667,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713574,102474.00
01/02/2016 00:45,2,0.000,ALERT,213.06,304.18,59.996,1451713504,"201051344000983","219011344069620",0.00,-0.50,0,303.28,307.78,0.0,0.0,0.000,311692.9,311692.9,9696,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451713576,102475.00
01/02/2016 00:45,2,0.000,ALERT,213.29,304.18,59.975,1451713504,"201051344001158","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,307063.9,307063.9,9737,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713578,102476.00
01/02/2016 00:45,2,0.000,ALERT,213.51,304.78,59.986,1451713504,"201051344000576","219011344069620",0.00,-0.50,0,303.28,307.48,0.0,0.0,0.000,309666.7,309666.7,9676,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713579,102477.00
01/02/2016 00:45,2,0.000,ALERT,212.16,300.87,59.991,1451713504,"274151322000087","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,555909.0,555909.0,3577,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451713581,102478.00
01/02/2016 01:00,2,0.000,ALERT,213.51,304.18,59.949,1451714403,"201051344000645","219011344069620",0.00,0.00,0,302.68,305.98,0.0,0.0,0.000,310063.7,310063.7,9685,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714405,102479.00
01/02/2016 01:00,2,0.000,ALERT,212.61,302.07,59.954,1451714403,"274151322000085","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,583217.0,583217.0,3556,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714407,102480.00
01/02/2016 01:00,2,0.000,ALERT,213.96,304.18,59.912,1451714403,"201051344000633","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,302785.1,302785.1,9738,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451714409,102481.00
01/02/2016 01:00,2,0.000,ALERT,213.29,304.48,59.959,1451714403,"201051344000469","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,304006.0,304006.0,9707,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714411,102482.00
01/02/2016 01:00,2,0.000,ALERT,212.83,302.98,59.959,1451714403,"201051344000646","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,308603.8,308603.8,14368,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714412,102483.00
01/02/2016 01:00,2,0.000,ALERT,212.16,301.77,59.954,1451714403,"274151322000052","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,590737.6,590737.6,3570,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714414,102484.00
01/02/2016 01:00,2,0.000,ALERT,213.06,302.98,59.959,1451714403,"201051344000585","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,313304.9,313304.9,14360,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451714416,102485.00
01/02/2016 01:00,2,0.000,ALERT,212.83,303.28,59.965,1451714403,"201051344001230","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,311759.6,311759.6,14412,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714418,102486.00
01/02/2016 01:00,2,0.000,ALERT,213.29,303.58,59.959,1451714403,"201051344000582","219011344069620",0.00,-1.50,0,302.37,305.38,0.0,0.0,0.000,306611.6,306611.6,14362,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714420,102487.00
01/02/2016 01:00,2,0.000,ALERT,212.61,302.98,59.965,1451714403,"201051344000955","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,315735.0,315735.0,14340,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714422,102488.00
01/02/2016 01:00,2,0.000,ALERT,212.38,301.47,59.949,1451714403,"274151322000094","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,476331.1,476331.1,3749,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451714423,102489.00
01/02/2016 01:00,2,0.000,ALERT,213.29,305.38,59.954,1451714403,"201051344000579","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,317395.3,317395.3,9718,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714425,102490.00
01/02/2016 01:00,2,0.000,ALERT,212.61,303.28,59.965,1451714403,"201051344000890","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,314067.8,314067.8,14420,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714427,102491.00
01/02/2016 01:00,2,0.000,ALERT,213.06,302.98,59.965,1451714403,"201051344000438","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,315843.1,315843.1,14368,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714429,102492.00
01/02/2016 01:00,2,0.000,ALERT,213.06,302.37,59.965,1451714403,"201051344000417","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,309996.4,309996.4,14433,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714431,102493.00
01/02/2016 01:00,2,0.000,ALERT,212.61,302.98,59.965,1451714403,"274151322000083","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,585134.3,585134.3,3600,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714432,102494.00
01/02/2016 01:00,2,0.000,ALERT,213.06,301.77,59.959,1451714403,"274151322000076","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,621480.7,621480.7,3579,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714434,102495.00
01/02/2016 01:00,2,0.000,ALERT,213.29,305.38,59.959,1451714403,"201051344000868","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,301592.9,301592.9,9681,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714437,102496.00
01/02/2016 01:00,2,0.000,ALERT,212.38,303.28,59.959,1451714403,"274151322000095","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,614383.5,614383.5,3608,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714438,102497.00
01/02/2016 01:00,2,0.000,ALERT,213.06,304.78,59.965,1451714403,"201051344000988","219011344069620",0.00,-0.50,0,299.67,305.68,0.0,0.0,0.000,301748.2,301748.2,9714,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451714440,102498.00
01/02/2016 01:00,2,0.000,ALERT,212.38,301.47,59.965,1451714403,"201051344001025","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,313945.6,313945.6,14347,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451714442,102499.00
01/02/2016 01:00,2,0.000,ALERT,213.06,304.78,59.981,1451714403,"201051344000458","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,311756.9,311756.9,9727,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451714444,102500.00
01/02/2016 01:00,2,0.000,ALERT,213.74,304.48,59.959,1451714403,"201051344000853","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,308831.8,308831.8,9709,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451714446,102501.00
01/02/2016 01:00,2,0.000,ALERT,213.06,302.68,59.965,1451714403,"201051344000685","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,315384.2,315384.2,14399,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714447,102502.00
01/02/2016 01:00,2,0.000,ALERT,212.83,302.07,59.965,1451714403,"201051344000917","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,313066.0,313066.0,14398,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714449,102503.00
01/02/2016 01:00,2,0.000,ALERT,213.06,302.98,59.965,1451714403,"201051344001145","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,316153.3,316153.3,14403,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714451,102504.00
01/02/2016 01:00,2,0.000,ALERT,212.83,302.07,59.959,1451714403,"201051344000651","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,310339.6,310339.6,14374,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451714453,102505.00
01/02/2016 01:00,2,0.000,ALERT,211.93,301.77,59.970,1451714403,"274151322000088","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,568369.2,568369.2,3540,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714455,102506.00
01/02/2016 01:00,2,0.000,ALERT,213.06,301.47,59.975,1451714403,"274151322000068","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,476265.0,476265.0,3743,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714456,102507.00
01/02/2016 01:00,2,0.000,ALERT,212.38,302.68,59.965,1451714403,"201051344001135","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,306868.7,306868.7,14355,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714458,102508.00
01/02/2016 01:00,2,0.000,ALERT,212.61,305.08,59.954,1451714403,"201051344000594","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,312848.7,312848.7,9726,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714460,102509.00
01/02/2016 01:00,2,0.000,ALERT,212.83,302.37,59.970,1451714403,"201051344001203","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,313269.2,313269.2,14370,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714462,102510.00
01/02/2016 01:00,2,0.000,ALERT,212.38,302.37,59.965,1451714403,"274151322000054","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,580471.5,580471.5,3545,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714464,102511.00
01/02/2016 01:00,2,0.000,ALERT,213.29,303.88,59.991,1451714403,"201051344000867","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,301962.5,301962.5,9707,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714465,102512.00
01/02/2016 01:00,2,0.000,ALERT,212.61,302.68,59.970,1451714403,"201051344001093","219011344069620",0.00,0.50,0,300.87,304.18,0.0,0.0,0.000,311636.8,311636.8,14373,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714467,102513.00
01/02/2016 01:00,2,0.000,ALERT,213.06,304.48,59.970,1451714403,"201051344000900","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,315129.8,315129.8,9678,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451714469,102514.00
01/02/2016 01:00,2,0.000,ALERT,213.29,303.88,60.018,1451714403,"201051344000648","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,308836.5,308836.5,9708,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714471,102515.00
01/02/2016 01:00,2,0.000,ALERT,213.06,305.38,59.970,1451714403,"201051344000569","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,316650.7,316650.7,9669,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714472,102516.00
01/02/2016 01:00,2,0.000,ALERT,213.06,304.78,59.965,1451714403,"201051344000983","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,311692.9,311692.9,9698,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714474,102517.00
01/02/2016 01:00,2,0.000,ALERT,213.06,304.48,59.970,1451714403,"201051344001158","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,307063.9,307063.9,9739,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714476,102518.00
01/02/2016 01:00,2,0.000,ALERT,213.51,305.08,59.981,1451714403,"201051344000576","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,309666.7,309666.7,9678,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451714478,102519.00
01/02/2016 01:00,2,0.000,ALERT,212.38,300.87,60.012,1451714403,"274151322000087","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,555909.0,555909.0,3579,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451714480,102520.00
01/02/2016 01:15,2,0.000,ALERT,213.51,303.88,59.975,1451715304,"201051344000645","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,310063.7,310063.7,9687,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451715306,102521.00
01/02/2016 01:15,2,0.000,ALERT,212.38,301.77,59.949,1451715304,"274151322000085","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,583217.0,583217.0,3558,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715307,102522.00
01/02/2016 01:15,2,0.000,ALERT,213.96,303.88,59.975,1451715304,"201051344000633","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,302785.1,302785.1,9740,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715309,102523.00
01/02/2016 01:15,2,0.000,ALERT,213.29,303.88,59.949,1451715304,"201051344000469","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,304006.0,304006.0,9709,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451715311,102524.00
01/02/2016 01:15,2,0.000,ALERT,212.83,303.28,59.975,1451715304,"201051344000646","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,308603.8,308603.8,14370,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715313,102525.00
01/02/2016 01:15,2,0.000,ALERT,211.93,302.98,59.965,1451715304,"274151322000052","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,590737.6,590737.6,3572,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715314,102526.00
01/02/2016 01:15,2,0.000,ALERT,213.06,303.28,59.970,1451715304,"201051344000585","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,313304.9,313304.9,14362,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715316,102527.00
01/02/2016 01:15,2,0.000,ALERT,213.06,303.58,59.981,1451715304,"201051344001230","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,311759.6,311759.6,14414,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715318,102528.00
01/02/2016 01:15,2,0.000,ALERT,213.51,304.18,59.970,1451715304,"201051344000582","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,306611.6,306611.6,14364,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715320,102529.00
01/02/2016 01:15,2,0.000,ALERT,212.61,302.98,59.965,1451715304,"201051344000955","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,315735.0,315735.0,14342,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715322,102530.00
01/02/2016 01:15,2,0.000,ALERT,212.61,301.77,59.965,1451715304,"274151322000094","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,476331.1,476331.1,3751,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715324,102531.00
01/02/2016 01:15,2,0.000,ALERT,213.29,304.78,59.965,1451715304,"201051344000579","219011344069620",0.00,-0.50,0,303.58,307.48,0.0,0.0,0.000,317395.3,317395.3,9720,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451715326,102532.00
01/02/2016 01:15,2,0.000,ALERT,212.83,303.58,59.975,1451715304,"201051344000890","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,314067.8,314067.8,14422,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715327,102533.00
01/02/2016 01:15,2,0.000,ALERT,213.06,302.98,59.970,1451715304,"201051344000438","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,315843.1,315843.1,14370,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715329,102534.00
01/02/2016 01:15,2,0.000,ALERT,213.06,302.37,59.944,1451715304,"201051344000417","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,309996.4,309996.4,14435,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715331,102535.00
01/02/2016 01:15,2,0.000,ALERT,212.61,302.98,59.970,1451715304,"274151322000083","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,585134.3,585134.3,3602,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715333,102536.00
01/02/2016 01:15,2,0.000,ALERT,213.06,302.68,59.970,1451715304,"274151322000076","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,621480.7,621480.7,3581,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715335,102537.00
01/02/2016 01:15,2,0.000,ALERT,213.06,304.78,59.975,1451715304,"201051344000868","219011344069620",0.00,-1.00,0,303.58,307.18,0.0,0.0,0.000,301592.9,301592.9,9683,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715337,102538.00
01/02/2016 01:15,2,0.000,ALERT,212.61,303.58,59.975,1451715304,"274151322000095","219011344069620",0.00,-1.00,0,301.77,304.78,0.0,0.0,0.000,614383.5,614383.5,3610,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715338,102539.00
01/02/2016 01:15,2,0.000,ALERT,213.06,303.88,59.965,1451715304,"201051344000988","219011344069620",0.00,-0.50,0,299.67,305.98,0.0,0.0,0.000,301748.2,301748.2,9716,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715340,102540.00
01/02/2016 01:15,2,0.000,ALERT,212.61,302.07,59.944,1451715304,"201051344001025","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,313945.6,313945.6,14349,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715342,102541.00
01/02/2016 01:15,2,0.000,ALERT,213.06,305.08,59.975,1451715304,"201051344000458","219011344069620",0.00,1.00,0,302.98,307.18,0.0,0.0,0.000,311756.9,311756.9,9729,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715344,102542.00
01/02/2016 01:15,2,0.000,ALERT,213.74,304.48,59.970,1451715304,"201051344000853","219011344069620",0.00,-0.50,0,302.68,306.28,0.0,0.0,0.000,308831.8,308831.8,9711,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451715346,102543.00
01/02/2016 01:15,2,0.000,ALERT,213.29,302.98,59.975,1451715304,"201051344000685","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,315384.2,315384.2,14401,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451715347,102544.00
01/02/2016 01:15,2,0.000,ALERT,213.06,302.68,59.975,1451715304,"201051344000917","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,313066.0,313066.0,14400,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715349,102545.00
01/02/2016 01:15,2,0.000,ALERT,213.06,303.28,59.970,1451715304,"201051344001145","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,316153.3,316153.3,14405,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715351,102546.00
01/02/2016 01:15,2,0.000,ALERT,212.83,302.37,59.970,1451715304,"201051344000651","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,310339.6,310339.6,14376,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715353,102547.00
01/02/2016 01:15,2,0.000,ALERT,211.93,302.37,59.970,1451715304,"274151322000088","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,568369.2,568369.2,3542,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451715354,102548.00
01/02/2016 01:15,2,0.000,ALERT,213.06,301.47,59.970,1451715304,"274151322000068","219011344069620",0.00,0.50,0,299.97,302.98,0.0,0.0,0.000,476265.0,476265.0,3745,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715356,102549.00
01/02/2016 01:15,2,0.000,ALERT,212.38,302.68,59.970,1451715304,"201051344001135","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,306868.7,306868.7,14357,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715358,102550.00
01/02/2016 01:15,2,0.000,ALERT,212.83,305.38,59.965,1451715304,"201051344000594","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,312848.7,312848.7,9728,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451715360,102551.00
01/02/2016 01:15,2,0.000,ALERT,213.06,302.68,59.965,1451715304,"201051344001203","219011344069620",0.00,-1.00,0,300.57,306.28,0.0,0.0,0.000,313269.2,313269.2,14372,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451715362,102552.00
01/02/2016 01:15,2,0.000,ALERT,212.16,302.68,59.959,1451715304,"274151322000054","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,580471.5,580471.5,3547,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715364,102553.00
01/02/2016 01:15,2,0.000,ALERT,213.51,304.48,59.996,1451715304,"201051344000867","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,301962.5,301962.5,9709,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715365,102554.00
01/02/2016 01:15,2,0.000,ALERT,212.83,302.98,59.996,1451715304,"201051344001093","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,311636.8,311636.8,14375,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715367,102555.00
01/02/2016 01:15,2,0.000,ALERT,213.06,304.78,59.975,1451715304,"201051344000900","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,315129.8,315129.8,9680,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451715369,102556.00
01/02/2016 01:15,2,0.000,ALERT,213.51,304.48,59.970,1451715304,"201051344000648","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,308836.5,308836.5,9710,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451715371,102557.00
01/02/2016 01:15,2,0.000,ALERT,213.29,305.38,59.986,1451715304,"201051344000569","219011344069620",0.00,-0.50,0,303.28,307.18,0.0,0.0,0.000,316650.7,316650.7,9671,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715372,102558.00
01/02/2016 01:15,2,0.000,ALERT,213.06,305.08,59.975,1451715304,"201051344000983","219011344069620",0.00,0.00,0,302.98,306.58,0.0,0.0,0.000,311692.9,311692.9,9700,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715374,102559.00
01/02/2016 01:15,2,0.000,ALERT,213.29,304.78,59.975,1451715304,"201051344001158","219011344069620",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,307063.9,307063.9,9741,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715376,102560.00
01/02/2016 01:15,2,0.000,ALERT,213.51,305.38,59.970,1451715304,"201051344000576","219011344069620",0.00,-0.50,0,302.98,306.58,0.0,0.0,0.000,309666.7,309666.7,9680,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715378,102561.00
01/02/2016 01:15,2,0.000,ALERT,212.38,301.17,59.975,1451715304,"274151322000087","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,555909.0,555909.0,3581,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451715380,102562.00
01/02/2016 01:30,2,0.000,ALERT,213.51,304.18,60.007,1451716203,"201051344000645","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,310063.7,310063.7,9689,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451716205,102563.00
01/02/2016 01:30,2,0.000,ALERT,212.38,302.07,59.954,1451716203,"274151322000085","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,583217.0,583217.0,3560,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716207,102564.00
01/02/2016 01:30,2,0.000,ALERT,213.51,303.88,59.954,1451716203,"201051344000633","219011344069620",0.00,-1.00,0,300.27,305.98,0.0,0.0,0.000,302785.1,302785.1,9742,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716209,102565.00
01/02/2016 01:30,2,0.000,ALERT,213.06,303.88,59.965,1451716203,"201051344000469","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,304006.0,304006.0,9711,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716211,102566.00
01/02/2016 01:30,2,0.000,ALERT,212.61,302.68,59.959,1451716203,"201051344000646","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,308603.8,308603.8,14372,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716213,102567.00
01/02/2016 01:30,2,0.000,ALERT,211.93,302.68,59.959,1451716203,"274151322000052","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,590737.6,590737.6,3574,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716214,102568.00
01/02/2016 01:30,2,0.000,ALERT,213.06,302.68,59.959,1451716203,"201051344000585","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,313304.9,313304.9,14364,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716216,102569.00
01/02/2016 01:30,2,0.000,ALERT,212.83,302.68,59.954,1451716203,"201051344001230","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,311759.6,311759.6,14416,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716218,102570.00
01/02/2016 01:30,2,0.000,ALERT,213.29,303.58,59.965,1451716203,"201051344000582","219011344069620",0.00,-1.50,0,302.07,305.38,0.0,0.0,0.000,306611.6,306611.6,14366,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716220,102571.00
01/02/2016 01:30,2,0.000,ALERT,212.61,302.68,59.965,1451716203,"201051344000955","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,315735.0,315735.0,14344,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716222,102572.00
01/02/2016 01:30,2,0.000,ALERT,212.16,301.17,59.954,1451716203,"274151322000094","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,476331.1,476331.1,3753,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716224,102573.00
01/02/2016 01:30,2,0.000,ALERT,212.83,304.78,59.965,1451716203,"201051344000579","219011344069620",0.00,-0.50,0,302.98,307.18,0.0,0.0,0.000,317395.3,317395.3,9722,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716226,102574.00
01/02/2016 01:30,2,0.000,ALERT,212.83,302.98,59.954,1451716203,"201051344000890","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,314067.8,314067.8,14424,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716228,102575.00
01/02/2016 01:30,2,0.000,ALERT,213.06,302.98,59.954,1451716203,"201051344000438","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,315843.1,315843.1,14372,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716229,102576.00
01/02/2016 01:30,2,0.000,ALERT,213.06,302.37,59.954,1451716203,"201051344000417","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,309996.4,309996.4,14437,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716231,102577.00
01/02/2016 01:30,2,0.000,ALERT,212.38,302.07,59.938,1451716203,"274151322000083","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,585134.3,585134.3,3604,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716233,102578.00
01/02/2016 01:30,2,0.000,ALERT,213.06,302.37,59.996,1451716203,"274151322000076","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,621480.7,621480.7,3583,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451716235,102579.00
01/02/2016 01:30,2,0.000,ALERT,213.06,305.08,59.938,1451716203,"201051344000868","219011344069620",0.00,-0.50,0,302.98,307.18,0.0,0.0,0.000,301592.9,301592.9,9685,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716237,102580.00
01/02/2016 01:30,2,0.000,ALERT,212.38,302.98,59.975,1451716203,"274151322000095","219011344069620",0.00,-1.00,0,301.47,304.78,0.0,0.0,0.000,614383.5,614383.5,3612,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716239,102581.00
01/02/2016 01:30,2,0.000,ALERT,212.83,304.18,59.954,1451716203,"201051344000988","219011344069620",0.00,-0.50,0,299.97,305.98,0.0,0.0,0.000,301748.2,301748.2,9718,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716240,102582.00
01/02/2016 01:30,2,0.000,ALERT,212.83,302.07,59.954,1451716203,"201051344001025","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,313945.6,313945.6,14351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716242,102583.00
01/02/2016 01:30,2,0.000,ALERT,212.83,304.18,59.954,1451716203,"201051344000458","219011344069620",0.00,1.00,0,302.37,307.18,0.0,0.0,0.000,311756.9,311756.9,9731,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451716244,102584.00
01/02/2016 01:30,2,0.000,ALERT,213.51,303.58,59.954,1451716203,"201051344000853","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,308831.8,308831.8,9713,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716246,102585.00
01/02/2016 01:30,2,0.000,ALERT,213.29,302.68,59.975,1451716203,"201051344000685","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,315384.2,315384.2,14403,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716248,102586.00
01/02/2016 01:30,2,0.000,ALERT,213.06,302.37,59.917,1451716203,"201051344000917","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,313066.0,313066.0,14402,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716249,102587.00
01/02/2016 01:30,2,0.000,ALERT,213.29,302.98,59.970,1451716203,"201051344001145","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,316153.3,316153.3,14407,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716251,102588.00
01/02/2016 01:30,2,0.000,ALERT,213.06,302.07,59.928,1451716203,"201051344000651","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,310339.6,310339.6,14378,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716253,102589.00
01/02/2016 01:30,2,0.000,ALERT,211.70,301.17,59.954,1451716203,"274151322000088","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,568369.2,568369.2,3544,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716255,102590.00
01/02/2016 01:30,2,0.000,ALERT,212.61,300.57,59.965,1451716203,"274151322000068","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,476265.0,476265.0,3747,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716256,102591.00
01/02/2016 01:30,2,0.000,ALERT,212.61,302.98,59.965,1451716203,"201051344001135","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,306868.7,306868.7,14359,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451716258,102592.00
01/02/2016 01:30,2,0.000,ALERT,212.61,304.18,59.954,1451716203,"201051344000594","219011344069620",0.00,-1.00,0,302.07,306.88,0.0,0.0,0.000,312848.7,312848.7,9730,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716260,102593.00
01/02/2016 01:30,2,0.000,ALERT,213.06,302.68,59.944,1451716203,"201051344001203","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,313269.2,313269.2,14374,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716262,102594.00
01/02/2016 01:30,2,0.000,ALERT,211.93,302.07,59.970,1451716203,"274151322000054","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,580471.5,580471.5,3549,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716264,102595.00
01/02/2016 01:30,2,0.000,ALERT,213.06,303.58,59.975,1451716203,"201051344000867","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,301962.5,301962.5,9711,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716265,102596.00
01/02/2016 01:30,2,0.000,ALERT,213.06,302.98,59.991,1451716203,"201051344001093","219011344069620",0.00,0.50,0,301.17,304.48,0.0,0.0,0.000,311636.8,311636.8,14377,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716267,102597.00
01/02/2016 01:30,2,0.000,ALERT,212.61,303.58,59.970,1451716203,"201051344000900","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,315129.8,315129.8,9682,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716269,102598.00
01/02/2016 01:30,2,0.000,ALERT,213.06,302.98,59.981,1451716203,"201051344000648","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,308836.5,308836.5,9712,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716271,102599.00
01/02/2016 01:30,2,0.000,ALERT,213.06,304.48,59.959,1451716203,"201051344000569","219011344069620",0.00,-0.50,0,302.98,307.18,0.0,0.0,0.000,316650.7,316650.7,9673,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716273,102600.00
