ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 01:30,2,0.000,ALERT,212.61,303.58,59.965,1451716203,"201051344000983","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,311692.9,311692.9,9702,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716274,102601.00
01/02/2016 01:30,2,0.000,ALERT,212.83,303.58,59.996,1451716203,"201051344001158","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,307063.9,307063.9,9743,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716276,102602.00
01/02/2016 01:30,2,0.000,ALERT,213.51,304.48,59.975,1451716203,"201051344000576","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,309666.7,309666.7,9682,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451716278,102603.00
01/02/2016 01:30,2,0.000,ALERT,212.38,300.57,59.959,1451716203,"274151322000087","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,555909.0,555909.0,3583,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451716280,102604.00
01/02/2016 01:45,2,0.000,ALERT,213.74,304.18,59.975,1451717103,"201051344000645","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,310063.7,310063.7,9691,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451717105,102605.00
01/02/2016 01:45,2,0.000,ALERT,212.61,302.07,59.975,1451717103,"274151322000085","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,583217.0,583217.0,3562,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717107,102606.00
01/02/2016 01:45,2,0.000,ALERT,213.74,303.88,59.981,1451717103,"201051344000633","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,302785.1,302785.1,9744,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451717108,102607.00
01/02/2016 01:45,2,0.000,ALERT,213.29,304.18,60.002,1451717103,"201051344000469","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,304006.0,304006.0,9713,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717110,102608.00
01/02/2016 01:45,2,0.000,ALERT,212.83,302.98,59.981,1451717103,"201051344000646","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,308603.8,308603.8,14374,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717112,102609.00
01/02/2016 01:45,2,0.000,ALERT,212.38,302.98,59.970,1451717103,"274151322000052","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,590737.6,590737.6,3576,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717114,102610.00
01/02/2016 01:45,2,0.000,ALERT,213.29,303.28,59.986,1451717103,"201051344000585","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,313304.9,313304.9,14366,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717116,102611.00
01/02/2016 01:45,2,0.000,ALERT,213.06,303.58,59.981,1451717103,"201051344001230","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,311759.6,311759.6,14418,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717118,102612.00
01/02/2016 01:45,2,0.000,ALERT,213.74,303.88,59.970,1451717103,"201051344000582","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,306611.6,306611.6,14368,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717120,102613.00
01/02/2016 01:45,2,0.000,ALERT,212.61,302.68,59.981,1451717103,"201051344000955","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,315735.0,315735.0,14346,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717121,102614.00
01/02/2016 01:45,2,0.000,ALERT,212.61,301.47,59.975,1451717103,"274151322000094","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,476331.1,476331.1,3755,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717123,102615.00
01/02/2016 01:45,2,0.000,ALERT,213.29,304.78,59.970,1451717103,"201051344000579","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,317395.3,317395.3,9724,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717125,102616.00
01/02/2016 01:45,2,0.000,ALERT,212.83,303.28,59.981,1451717103,"201051344000890","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,314067.8,314067.8,14426,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717127,102617.00
01/02/2016 01:45,2,0.000,ALERT,213.29,302.98,60.018,1451717103,"201051344000438","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,315843.1,315843.1,14374,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717129,102618.00
01/02/2016 01:45,2,0.000,ALERT,213.29,302.37,59.975,1451717103,"201051344000417","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,309996.4,309996.4,14439,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717131,102619.00
01/02/2016 01:45,2,0.000,ALERT,212.83,303.28,59.975,1451717103,"274151322000083","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,585134.3,585134.3,3606,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717132,102620.00
01/02/2016 01:45,2,0.000,ALERT,213.06,302.68,59.975,1451717103,"274151322000076","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,621480.7,621480.7,3585,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451717134,102621.00
01/02/2016 01:45,2,0.000,ALERT,212.83,304.48,59.975,1451717103,"201051344000868","219011344069620",0.00,-0.50,0,302.98,307.18,0.0,0.0,0.000,301592.9,301592.9,9687,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717136,102622.00
01/02/2016 01:45,2,0.000,ALERT,212.61,303.58,59.975,1451717103,"274151322000095","219011344069620",0.00,-1.00,0,301.77,305.08,0.0,0.0,0.000,614383.5,614383.5,3614,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717138,102623.00
01/02/2016 01:45,2,0.000,ALERT,212.83,303.58,59.975,1451717103,"201051344000988","219011344069620",0.00,0.00,0,299.67,305.98,0.0,0.0,0.000,301748.2,301748.2,9720,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717140,102624.00
01/02/2016 01:45,2,0.000,ALERT,212.83,302.37,59.991,1451717103,"201051344001025","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,313945.6,313945.6,14353,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451717142,102625.00
01/02/2016 01:45,2,0.000,ALERT,213.06,304.18,59.986,1451717103,"201051344000458","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,311756.9,311756.9,9733,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717143,102626.00
01/02/2016 01:45,2,0.000,ALERT,213.74,303.88,59.986,1451717103,"201051344000853","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,308831.8,308831.8,9715,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451717145,102627.00
01/02/2016 01:45,2,0.000,ALERT,213.51,303.28,59.981,1451717103,"201051344000685","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,315384.2,315384.2,14405,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717147,102628.00
01/02/2016 01:45,2,0.000,ALERT,213.29,302.37,59.986,1451717103,"201051344000917","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,313066.0,313066.0,14404,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717149,102629.00
01/02/2016 01:45,2,0.000,ALERT,213.29,302.98,59.996,1451717103,"201051344001145","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,316153.3,316153.3,14409,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717151,102630.00
01/02/2016 01:45,2,0.000,ALERT,213.29,302.68,59.986,1451717103,"201051344000651","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,310339.6,310339.6,14380,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717153,102631.00
01/02/2016 01:45,2,0.000,ALERT,212.16,302.37,59.928,1451717103,"274151322000088","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,568369.2,568369.2,3546,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717154,102632.00
01/02/2016 01:45,2,0.000,ALERT,213.29,301.77,59.975,1451717103,"274151322000068","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,476265.0,476265.0,3749,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717156,102633.00
01/02/2016 01:45,2,0.000,ALERT,212.83,302.98,59.975,1451717103,"201051344001135","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,306868.7,306868.7,14361,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717158,102634.00
01/02/2016 01:45,2,0.000,ALERT,212.83,304.78,59.981,1451717103,"201051344000594","219011344069620",0.00,-0.50,0,301.47,306.58,0.0,0.0,0.000,312848.7,312848.7,9732,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717160,102635.00
01/02/2016 01:45,2,0.000,ALERT,213.29,302.68,59.981,1451717103,"201051344001203","219011344069620",0.00,-1.00,0,300.57,306.28,0.0,0.0,0.000,313269.2,313269.2,14376,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717161,102636.00
01/02/2016 01:45,2,0.000,ALERT,212.61,303.28,59.944,1451717103,"274151322000054","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,580471.5,580471.5,3551,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717163,102637.00
01/02/2016 01:45,2,0.000,ALERT,213.51,303.88,59.986,1451717103,"201051344000867","219011344069620",0.00,0.00,0,301.17,306.58,0.0,0.0,0.000,301962.5,301962.5,9713,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717165,102638.00
01/02/2016 01:45,2,0.000,ALERT,213.06,303.28,59.981,1451717103,"201051344001093","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,311636.8,311636.8,14379,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451717167,102639.00
01/02/2016 01:45,2,0.000,ALERT,213.29,304.48,59.981,1451717103,"201051344000900","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,315129.8,315129.8,9684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717169,102640.00
01/02/2016 01:45,2,0.000,ALERT,213.29,303.58,59.986,1451717103,"201051344000648","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,308836.5,308836.5,9714,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451717171,102641.00
01/02/2016 01:45,2,0.000,ALERT,213.29,305.08,59.991,1451717103,"201051344000569","219011344069620",0.00,-0.50,0,302.37,307.18,0.0,0.0,0.000,316650.7,316650.7,9675,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451717172,102642.00
01/02/2016 01:45,2,0.000,ALERT,213.29,304.78,59.991,1451717103,"201051344000983","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,311692.9,311692.9,9704,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717174,102643.00
01/02/2016 01:45,2,0.000,ALERT,213.29,304.48,59.986,1451717103,"201051344001158","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,307063.9,307063.9,9745,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451717176,102644.00
01/02/2016 01:45,2,0.000,ALERT,213.74,304.78,59.970,1451717103,"201051344000576","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,309666.7,309666.7,9684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717178,102645.00
01/02/2016 01:45,2,0.000,ALERT,212.61,301.47,59.981,1451717103,"274151322000087","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,555909.0,555909.0,3585,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451717180,102646.00
01/02/2016 02:00,2,0.000,ALERT,213.51,304.18,60.023,1451718004,"201051344000645","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,310063.7,310063.7,9693,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718006,102647.00
01/02/2016 02:00,2,0.000,ALERT,212.61,302.37,59.996,1451718004,"274151322000085","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,583217.0,583217.0,3564,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718007,102648.00
01/02/2016 02:00,2,0.000,ALERT,213.96,303.88,59.986,1451718004,"201051344000633","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,302785.1,302785.1,9746,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718009,102649.00
01/02/2016 02:00,2,0.000,ALERT,213.06,303.88,60.023,1451718004,"201051344000469","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,304006.0,304006.0,9715,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718011,102650.00
01/02/2016 02:00,2,0.000,ALERT,212.83,303.28,59.991,1451718004,"201051344000646","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,308603.8,308603.8,14376,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718013,102651.00
01/02/2016 02:00,2,0.000,ALERT,212.38,302.98,59.991,1451718004,"274151322000052","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,590737.6,590737.6,3578,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718015,102652.00
01/02/2016 02:00,2,0.000,ALERT,213.29,303.28,59.986,1451718004,"201051344000585","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,313304.9,313304.9,14368,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718016,102653.00
01/02/2016 02:00,2,0.000,ALERT,213.06,303.58,59.986,1451718004,"201051344001230","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,311759.6,311759.6,14420,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718018,102654.00
01/02/2016 02:00,2,0.000,ALERT,213.51,303.88,59.991,1451718004,"201051344000582","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,306611.6,306611.6,14370,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718020,102655.00
01/02/2016 02:00,2,0.000,ALERT,212.83,303.28,59.996,1451718004,"201051344000955","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,315735.0,315735.0,14348,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718022,102656.00
01/02/2016 02:00,2,0.000,ALERT,212.61,302.07,59.975,1451718004,"274151322000094","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,476331.1,476331.1,3757,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718024,102657.00
01/02/2016 02:00,2,0.000,ALERT,213.06,304.78,59.981,1451718004,"201051344000579","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,317395.3,317395.3,9726,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718026,102658.00
01/02/2016 02:00,2,0.000,ALERT,212.83,303.28,59.981,1451718004,"201051344000890","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,314067.8,314067.8,14428,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718028,102659.00
01/02/2016 02:00,2,0.000,ALERT,213.29,302.98,59.981,1451718004,"201051344000438","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,315843.1,315843.1,14376,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718029,102660.00
01/02/2016 02:00,2,0.000,ALERT,213.06,302.37,59.981,1451718004,"201051344000417","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,309996.4,309996.4,14441,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718031,102661.00
01/02/2016 02:00,2,0.000,ALERT,212.61,302.68,59.981,1451718004,"274151322000083","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,585134.3,585134.3,3608,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718033,102662.00
01/02/2016 02:00,2,0.000,ALERT,212.83,302.68,59.970,1451718004,"274151322000076","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,621480.7,621480.7,3587,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718035,102663.00
01/02/2016 02:00,2,0.000,ALERT,213.06,305.08,59.991,1451718004,"201051344000868","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,301592.9,301592.9,9689,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718037,102664.00
01/02/2016 02:00,2,0.000,ALERT,212.38,303.88,59.981,1451718004,"274151322000095","219011344069620",0.00,-1.00,0,301.77,305.08,0.0,0.0,0.000,614383.5,614383.5,3616,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718038,102665.00
01/02/2016 02:00,2,0.000,ALERT,212.61,303.88,59.981,1451718004,"201051344000988","219011344069620",0.00,0.00,0,299.67,305.68,0.0,0.0,0.000,301748.2,301748.2,9722,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718040,102666.00
01/02/2016 02:00,2,0.000,ALERT,212.83,302.37,59.986,1451718004,"201051344001025","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,313945.6,313945.6,14355,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718042,102667.00
01/02/2016 02:00,2,0.000,ALERT,213.06,304.18,59.991,1451718004,"201051344000458","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,311756.9,311756.9,9735,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718044,102668.00
01/02/2016 02:00,2,0.000,ALERT,213.74,304.18,59.991,1451718004,"201051344000853","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,308831.8,308831.8,9717,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718045,102669.00
01/02/2016 02:00,2,0.000,ALERT,213.29,303.28,59.986,1451718004,"201051344000685","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,315384.2,315384.2,14407,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718047,102670.00
01/02/2016 02:00,2,0.000,ALERT,213.29,302.98,60.023,1451718004,"201051344000917","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,313066.0,313066.0,14406,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718049,102671.00
01/02/2016 02:00,2,0.000,ALERT,213.29,303.28,60.012,1451718004,"201051344001145","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,316153.3,316153.3,14411,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718051,102672.00
01/02/2016 02:00,2,0.000,ALERT,213.29,302.68,59.986,1451718004,"201051344000651","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,310339.6,310339.6,14382,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718053,102673.00
01/02/2016 02:00,2,0.000,ALERT,212.16,302.07,59.986,1451718004,"274151322000088","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,568369.2,568369.2,3548,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718055,102674.00
01/02/2016 02:00,2,0.000,ALERT,213.29,301.77,59.986,1451718004,"274151322000068","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,476265.0,476265.0,3751,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718057,102675.00
01/02/2016 02:00,2,0.000,ALERT,212.83,303.28,59.981,1451718004,"201051344001135","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,306868.7,306868.7,14363,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718058,102676.00
01/02/2016 02:00,2,0.000,ALERT,212.83,304.78,59.981,1451718004,"201051344000594","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,312848.7,312848.7,9734,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718060,102677.00
01/02/2016 02:00,2,0.000,ALERT,213.06,302.68,59.981,1451718004,"201051344001203","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,313269.2,313269.2,14378,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718062,102678.00
01/02/2016 02:00,2,0.000,ALERT,212.38,302.98,59.970,1451718004,"274151322000054","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,580471.5,580471.5,3553,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718064,102679.00
01/02/2016 02:00,2,0.000,ALERT,213.51,303.88,59.981,1451718004,"201051344000867","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,301962.5,301962.5,9715,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718065,102680.00
01/02/2016 02:00,2,0.000,ALERT,213.06,302.98,59.981,1451718004,"201051344001093","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,311636.8,311636.8,14381,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718067,102681.00
01/02/2016 02:00,2,0.000,ALERT,213.06,304.48,59.981,1451718004,"201051344000900","219011344069620",0.00,-0.50,0,302.37,305.98,0.0,0.0,0.000,315129.8,315129.8,9686,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718069,102682.00
01/02/2016 02:00,2,0.000,ALERT,213.06,303.28,59.938,1451718004,"201051344000648","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,308836.5,308836.5,9716,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718071,102683.00
01/02/2016 02:00,2,0.000,ALERT,213.06,304.78,59.991,1451718004,"201051344000569","219011344069620",0.00,-0.50,0,303.28,306.88,0.0,0.0,0.000,316650.7,316650.7,9677,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718073,102684.00
01/02/2016 02:00,2,0.000,ALERT,213.06,304.18,59.986,1451718004,"201051344000983","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,311692.9,311692.9,9706,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718074,102685.00
01/02/2016 02:00,2,0.000,ALERT,213.06,303.88,59.975,1451718004,"201051344001158","219011344069620",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,307063.9,307063.9,9747,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718076,102686.00
01/02/2016 02:00,2,0.000,ALERT,213.51,304.48,59.991,1451718004,"201051344000576","219011344069620",0.00,-0.50,0,302.68,306.28,0.0,0.0,0.000,309666.7,309666.7,9686,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718078,102687.00
01/02/2016 02:00,2,0.000,ALERT,212.38,301.17,59.975,1451718004,"274151322000087","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,555909.0,555909.0,3587,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718080,102688.00
01/02/2016 02:15,2,0.000,ALERT,213.96,304.48,59.970,1451718904,"201051344000645","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,310063.7,310063.7,9695,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718906,102689.00
01/02/2016 02:15,2,0.000,ALERT,212.83,302.37,60.002,1451718904,"274151322000085","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,583217.0,583217.0,3566,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718908,102690.00
01/02/2016 02:15,2,0.000,ALERT,214.19,304.48,59.975,1451718904,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,302785.1,302785.1,9748,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718909,102691.00
01/02/2016 02:15,2,0.000,ALERT,213.51,304.78,59.965,1451718904,"201051344000469","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,304006.0,304006.0,9717,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718911,102692.00
01/02/2016 02:15,2,0.000,ALERT,213.06,303.28,59.954,1451718904,"201051344000646","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,308603.8,308603.8,14378,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718913,102693.00
01/02/2016 02:15,2,0.000,ALERT,212.38,302.37,59.965,1451718904,"274151322000052","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,590737.6,590737.6,3580,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718915,102694.00
01/02/2016 02:15,2,0.000,ALERT,213.29,303.28,59.975,1451718904,"201051344000585","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,313304.9,313304.9,14370,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718917,102695.00
01/02/2016 02:15,2,0.000,ALERT,213.29,303.58,59.986,1451718904,"201051344001230","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,311759.6,311759.6,14422,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718919,102696.00
01/02/2016 02:15,2,0.000,ALERT,213.74,304.18,59.975,1451718904,"201051344000582","219011344069620",0.00,-1.00,0,302.37,305.68,0.0,0.0,0.000,306611.6,306611.6,14372,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718921,102697.00
01/02/2016 02:15,2,0.000,ALERT,213.06,303.28,59.981,1451718904,"201051344000955","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,315735.0,315735.0,14350,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718923,102698.00
01/02/2016 02:15,2,0.000,ALERT,212.61,301.17,59.975,1451718904,"274151322000094","219011344069620",0.00,-1.00,0,300.87,303.58,0.0,0.0,0.000,476331.1,476331.1,3759,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718924,102699.00
01/02/2016 02:15,2,0.000,ALERT,213.74,305.98,59.991,1451718904,"201051344000579","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,317395.3,317395.3,9728,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718926,102700.00
01/02/2016 02:15,2,0.000,ALERT,213.29,303.88,59.975,1451718904,"201051344000890","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,314067.8,314067.8,14430,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718928,102701.00
01/02/2016 02:15,2,0.000,ALERT,213.51,303.28,59.975,1451718904,"201051344000438","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,315843.1,315843.1,14378,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718930,102702.00
01/02/2016 02:15,2,0.000,ALERT,213.51,302.98,59.975,1451718904,"201051344000417","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,309996.4,309996.4,14443,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718932,102703.00
01/02/2016 02:15,2,0.000,ALERT,212.83,302.98,59.938,1451718904,"274151322000083","219011344069620",0.00,0.00,0,301.47,304.78,0.0,0.0,0.000,585134.3,585134.3,3610,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718934,102704.00
01/02/2016 02:15,2,0.000,ALERT,213.29,302.68,59.949,1451718904,"274151322000076","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,621480.7,621480.7,3589,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718935,102705.00
01/02/2016 02:15,2,0.000,ALERT,213.51,305.38,59.975,1451718904,"201051344000868","219011344069620",0.00,-0.50,0,302.98,307.18,0.0,0.0,0.000,301592.9,301592.9,9691,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718937,102706.00
01/02/2016 02:15,2,0.000,ALERT,212.83,303.28,60.018,1451718904,"274151322000095","219011344069620",0.00,-1.00,0,302.37,305.08,0.0,0.0,0.000,614383.5,614383.5,3618,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718939,102707.00
01/02/2016 02:15,2,0.000,ALERT,213.29,304.48,59.975,1451718904,"201051344000988","219011344069620",0.00,0.00,0,299.67,305.98,0.0,0.0,0.000,301748.2,301748.2,9724,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718941,102708.00
01/02/2016 02:15,2,0.000,ALERT,213.06,302.68,60.007,1451718904,"201051344001025","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,313945.6,313945.6,14357,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718943,102709.00
01/02/2016 02:15,2,0.000,ALERT,213.29,304.78,60.018,1451718904,"201051344000458","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,311756.9,311756.9,9737,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718944,102710.00
01/02/2016 02:15,2,0.000,ALERT,213.96,304.48,60.028,1451718904,"201051344000853","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,308831.8,308831.8,9719,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718946,102711.00
01/02/2016 02:15,2,0.000,ALERT,213.74,302.98,59.975,1451718904,"201051344000685","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,315384.2,315384.2,14409,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718948,102712.00
01/02/2016 02:15,2,0.000,ALERT,213.29,302.68,59.981,1451718904,"201051344000917","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,313066.0,313066.0,14408,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718950,102713.00
01/02/2016 02:15,2,0.000,ALERT,213.51,303.58,59.975,1451718904,"201051344001145","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,316153.3,316153.3,14413,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718952,102714.00
01/02/2016 02:15,2,0.000,ALERT,213.29,302.37,59.996,1451718904,"201051344000651","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,310339.6,310339.6,14384,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718953,102715.00
01/02/2016 02:15,2,0.000,ALERT,212.16,302.37,59.975,1451718904,"274151322000088","219011344069620",0.00,1.00,0,300.87,303.88,0.0,0.0,0.000,568369.2,568369.2,3550,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718955,102716.00
01/02/2016 02:15,2,0.000,ALERT,213.29,301.77,59.975,1451718904,"274151322000068","219011344069620",0.00,1.00,0,300.57,303.28,0.0,0.0,0.000,476265.0,476265.0,3753,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718957,102717.00
01/02/2016 02:15,2,0.000,ALERT,213.06,302.98,59.949,1451718904,"201051344001135","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,306868.7,306868.7,14365,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718959,102718.00
01/02/2016 02:15,2,0.000,ALERT,213.06,305.38,59.975,1451718904,"201051344000594","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,312848.7,312848.7,9736,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718961,102719.00
01/02/2016 02:15,2,0.000,ALERT,213.29,302.68,59.970,1451718904,"201051344001203","219011344069620",0.00,-0.50,0,300.87,306.58,0.0,0.0,0.000,313269.2,313269.2,14380,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718963,102720.00
01/02/2016 02:15,2,0.000,ALERT,212.61,302.37,59.975,1451718904,"274151322000054","219011344069620",0.00,0.50,0,301.17,304.48,0.0,0.0,0.000,580471.5,580471.5,3555,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718964,102721.00
01/02/2016 02:15,2,0.000,ALERT,213.74,303.88,59.996,1451718904,"201051344000867","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,301962.5,301962.5,9717,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718966,102722.00
01/02/2016 02:15,2,0.000,ALERT,213.29,303.28,59.996,1451718904,"201051344001093","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,311636.8,311636.8,14383,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718968,102723.00
01/02/2016 02:15,2,0.000,ALERT,213.29,304.78,59.981,1451718904,"201051344000900","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,315129.8,315129.8,9688,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718970,102724.00
01/02/2016 02:15,2,0.000,ALERT,213.51,303.58,59.975,1451718904,"201051344000648","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,308836.5,308836.5,9718,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718972,102725.00
01/02/2016 02:15,2,0.000,ALERT,213.74,305.08,59.970,1451718904,"201051344000569","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,316650.7,316650.7,9679,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451718974,102726.00
01/02/2016 02:15,2,0.000,ALERT,213.29,304.48,59.965,1451718904,"201051344000983","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,311692.9,311692.9,9708,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718975,102727.00
01/02/2016 02:15,2,0.000,ALERT,213.74,304.78,59.949,1451718904,"201051344001158","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,307063.9,307063.9,9749,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718977,102728.00
01/02/2016 02:15,2,0.000,ALERT,213.96,305.08,59.991,1451718904,"201051344000576","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,309666.7,309666.7,9688,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718979,102729.00
01/02/2016 02:15,2,0.000,ALERT,212.61,302.07,59.965,1451718904,"274151322000087","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,555909.0,555909.0,3589,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451718981,102730.00
01/02/2016 02:30,2,0.000,ALERT,213.74,303.88,59.991,1451719803,"201051344000645","219011344069620",0.00,0.50,0,290.35,306.28,0.0,0.0,0.000,310063.7,310063.7,9697,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719805,102731.00
01/02/2016 02:30,2,0.000,ALERT,212.61,302.07,59.965,1451719803,"274151322000085","219011344069620",0.00,0.00,0,288.85,304.18,0.0,0.0,0.000,583217.0,583217.0,3568,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719807,102732.00
01/02/2016 02:30,2,0.000,ALERT,213.96,304.18,59.975,1451719803,"201051344000633","219011344069620",0.00,-0.50,0,288.85,306.28,0.0,0.0,0.000,302785.1,302785.1,9750,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719809,102733.00
01/02/2016 02:30,2,0.000,ALERT,213.29,304.18,59.981,1451719803,"201051344000469","219011344069620",0.00,-1.00,0,289.45,306.28,0.0,0.0,0.000,304006.0,304006.0,9719,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719810,102734.00
01/02/2016 02:30,2,0.000,ALERT,213.06,303.28,59.938,1451719803,"201051344000646","219011344069620",0.00,-0.50,0,289.15,304.78,0.0,0.0,0.000,308603.8,308603.8,14380,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719812,102735.00
01/02/2016 02:30,2,0.000,ALERT,212.16,302.07,59.986,1451719803,"274151322000052","219011344069620",0.00,0.00,0,288.85,304.78,0.0,0.0,0.000,590737.6,590737.6,3582,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719814,102736.00
01/02/2016 02:30,2,0.000,ALERT,213.29,303.58,59.991,1451719803,"201051344000585","219011344069620",0.00,0.00,0,289.15,304.78,0.0,0.0,0.000,313304.9,313304.9,14372,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719816,102737.00
01/02/2016 02:30,2,0.000,ALERT,213.06,303.28,59.970,1451719803,"201051344001230","219011344069620",0.00,0.00,0,289.75,305.08,0.0,0.0,0.000,311759.6,311759.6,14424,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719818,102738.00
01/02/2016 02:30,2,0.000,ALERT,213.74,304.18,59.986,1451719803,"201051344000582","219011344069620",0.00,-1.00,0,290.65,305.68,0.0,0.0,0.000,306611.6,306611.6,14374,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719820,102739.00
01/02/2016 02:30,2,0.000,ALERT,213.06,303.58,59.986,1451719803,"201051344000955","219011344069620",0.00,0.00,0,289.75,305.08,0.0,0.0,0.000,315735.0,315735.0,14352,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719822,102740.00
01/02/2016 02:30,2,0.000,ALERT,212.61,302.07,60.012,1451719803,"274151322000094","219011344069620",0.00,-0.50,0,288.25,303.58,0.0,0.0,0.000,476331.1,476331.1,3761,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719823,102741.00
01/02/2016 02:30,2,0.000,ALERT,212.83,304.48,59.991,1451719803,"201051344000579","219011344069620",0.00,0.00,0,291.25,307.18,0.0,0.0,0.000,317395.3,317395.3,9730,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719825,102742.00
01/02/2016 02:30,2,0.000,ALERT,213.06,303.58,59.991,1451719803,"201051344000890","219011344069620",0.00,0.50,0,290.35,306.28,0.0,0.0,0.000,314067.8,314067.8,14432,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719827,102743.00
01/02/2016 02:30,2,0.000,ALERT,213.06,302.98,59.986,1451719803,"201051344000438","219011344069620",0.00,-0.50,0,289.75,305.38,0.0,0.0,0.000,315843.1,315843.1,14380,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719829,102744.00
01/02/2016 02:30,2,0.000,ALERT,213.51,302.68,59.991,1451719803,"201051344000417","219011344069620",0.00,0.00,0,289.15,304.48,0.0,0.0,0.000,309996.4,309996.4,14445,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719831,102745.00
