ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 02:30,2,0.000,ALERT,212.61,302.98,59.991,1451719803,"274151322000083","219011344069620",0.00,0.00,0,289.45,304.78,0.0,0.0,0.000,585134.3,585134.3,3612,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719832,102746.00
01/02/2016 02:30,2,0.000,ALERT,213.06,302.07,59.986,1451719803,"274151322000076","219011344069620",0.00,0.00,0,288.55,304.78,0.0,0.0,0.000,621480.7,621480.7,3591,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719834,102747.00
01/02/2016 02:30,2,0.000,ALERT,213.06,305.08,59.991,1451719803,"201051344000868","219011344069620",0.00,-0.50,0,291.25,307.48,0.0,0.0,0.000,301592.9,301592.9,9693,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719836,102748.00
01/02/2016 02:30,2,0.000,ALERT,212.38,303.58,59.986,1451719803,"274151322000095","219011344069620",0.00,-0.50,0,290.05,305.08,0.0,0.0,0.000,614383.5,614383.5,3620,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719838,102749.00
01/02/2016 02:30,2,0.000,ALERT,212.83,303.88,59.986,1451719803,"201051344000988","219011344069620",0.00,0.00,0,287.95,305.98,0.0,0.0,0.000,301748.2,301748.2,9726,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451719840,102750.00
01/02/2016 02:30,2,0.000,ALERT,212.83,302.37,59.986,1451719803,"201051344001025","219011344069620",0.00,-1.00,0,289.15,305.38,0.0,0.0,0.000,313945.6,313945.6,14359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719842,102751.00
01/02/2016 02:30,2,0.000,ALERT,212.83,304.18,59.991,1451719803,"201051344000458","219011344069620",0.00,1.00,0,290.35,307.18,0.0,0.0,0.000,311756.9,311756.9,9739,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451719844,102752.00
01/02/2016 02:30,2,0.000,ALERT,213.74,304.18,59.996,1451719803,"201051344000853","219011344069620",0.00,0.00,0,290.35,306.58,0.0,0.0,0.000,308831.8,308831.8,9721,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719845,102753.00
01/02/2016 02:30,2,0.000,ALERT,213.51,303.58,59.991,1451719803,"201051344000685","219011344069620",0.00,0.00,0,289.75,304.78,0.0,0.0,0.000,315384.2,315384.2,14411,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719847,102754.00
01/02/2016 02:30,2,0.000,ALERT,213.29,302.68,59.986,1451719803,"201051344000917","219011344069620",0.00,1.00,0,288.55,304.18,0.0,0.0,0.000,313066.0,313066.0,14410,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719849,102755.00
01/02/2016 02:30,2,0.000,ALERT,213.51,303.58,59.991,1451719803,"201051344001145","219011344069620",0.00,-0.50,0,290.05,305.38,0.0,0.0,0.000,316153.3,316153.3,14415,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451719851,102756.00
01/02/2016 02:30,2,0.000,ALERT,213.29,302.68,59.986,1451719803,"201051344000651","219011344069620",0.00,-1.50,0,289.15,304.48,0.0,0.0,0.000,310339.6,310339.6,14386,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451719853,102757.00
01/02/2016 02:30,2,0.000,ALERT,211.93,301.77,59.991,1451719803,"274151322000088","219011344069620",0.00,1.00,0,288.55,303.88,0.0,0.0,0.000,568369.2,568369.2,3552,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451719855,102758.00
01/02/2016 02:30,2,0.000,ALERT,212.83,301.77,59.970,1451719803,"274151322000068","219011344069620",0.00,1.00,0,288.25,303.28,0.0,0.0,0.000,476265.0,476265.0,3755,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719856,102759.00
01/02/2016 02:30,2,0.000,ALERT,212.83,302.98,59.986,1451719803,"201051344001135","219011344069620",0.00,-0.50,0,289.75,305.38,0.0,0.0,0.000,306868.7,306868.7,14367,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719858,102760.00
01/02/2016 02:30,2,0.000,ALERT,212.61,304.78,59.986,1451719803,"201051344000594","219011344069620",0.00,-0.50,0,290.35,306.58,0.0,0.0,0.000,312848.7,312848.7,9738,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451719860,102761.00
01/02/2016 02:30,2,0.000,ALERT,213.06,302.68,59.949,1451719803,"201051344001203","219011344069620",0.00,-0.50,0,289.45,306.28,0.0,0.0,0.000,313269.2,313269.2,14382,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451719862,102762.00
01/02/2016 02:30,2,0.000,ALERT,212.16,302.37,59.965,1451719803,"274151322000054","219011344069620",0.00,1.00,0,288.85,304.48,0.0,0.0,0.000,580471.5,580471.5,3557,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719864,102763.00
01/02/2016 02:30,2,0.000,ALERT,213.29,303.58,59.981,1451719803,"201051344000867","219011344069620",0.00,0.50,0,289.75,306.58,0.0,0.0,0.000,301962.5,301962.5,9719,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719865,102764.00
01/02/2016 02:30,2,0.000,ALERT,213.06,303.28,59.970,1451719803,"201051344001093","219011344069620",0.00,1.00,0,289.45,304.48,0.0,0.0,0.000,311636.8,311636.8,14385,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719867,102765.00
01/02/2016 02:30,2,0.000,ALERT,212.83,303.58,59.970,1451719803,"201051344000900","219011344069620",0.00,-0.50,0,290.05,305.98,0.0,0.0,0.000,315129.8,315129.8,9690,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719869,102766.00
01/02/2016 02:30,2,0.000,ALERT,213.29,303.28,59.975,1451719803,"201051344000648","219011344069620",0.00,-1.00,0,289.75,306.28,0.0,0.0,0.000,308836.5,308836.5,9720,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719871,102767.00
01/02/2016 02:30,2,0.000,ALERT,213.29,304.48,59.975,1451719803,"201051344000569","219011344069620",0.00,0.00,0,290.95,307.48,0.0,0.0,0.000,316650.7,316650.7,9681,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719873,102768.00
01/02/2016 02:30,2,0.000,ALERT,213.06,303.88,59.944,1451719803,"201051344000983","219011344069620",0.00,0.00,0,290.65,306.88,0.0,0.0,0.000,311692.9,311692.9,9710,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719875,102769.00
01/02/2016 02:30,2,0.000,ALERT,213.29,303.58,59.970,1451719803,"201051344001158","219011344069620",0.00,-1.00,0,289.75,305.98,0.0,0.0,0.000,307063.9,307063.9,9751,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719877,102770.00
01/02/2016 02:30,2,0.000,ALERT,213.51,304.18,59.965,1451719803,"201051344000576","219011344069620",0.00,-0.50,0,290.65,306.58,0.0,0.0,0.000,309666.7,309666.7,9690,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451719879,102771.00
01/02/2016 02:30,2,0.000,ALERT,212.38,301.47,59.970,1451719803,"274151322000087","219011344069620",0.00,1.00,0,287.65,303.58,0.0,0.0,0.000,555909.0,555909.0,3591,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451719880,102772.00
01/02/2016 02:45,2,0.000,ALERT,213.96,304.48,59.965,1451720704,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,310063.7,310063.7,9699,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720706,102773.00
01/02/2016 02:45,2,0.000,ALERT,212.61,302.68,59.959,1451720704,"274151322000085","219011344069620",0.00,0.50,0,300.87,304.18,0.0,0.0,0.000,583217.0,583217.0,3570,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720707,102774.00
01/02/2016 02:45,2,0.000,ALERT,214.19,304.78,59.959,1451720704,"201051344000633","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,302785.1,302785.1,9752,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720709,102775.00
01/02/2016 02:45,2,0.000,ALERT,213.51,304.78,59.991,1451720704,"201051344000469","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,304006.0,304006.0,9721,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720711,102776.00
01/02/2016 02:45,2,0.000,ALERT,213.06,303.58,59.965,1451720704,"201051344000646","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,308603.8,308603.8,14382,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720713,102777.00
01/02/2016 02:45,2,0.000,ALERT,212.38,303.28,59.970,1451720704,"274151322000052","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,590737.6,590737.6,3584,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720715,102778.00
01/02/2016 02:45,2,0.000,ALERT,213.29,303.58,59.970,1451720704,"201051344000585","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,313304.9,313304.9,14374,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720716,102779.00
01/02/2016 02:45,2,0.000,ALERT,213.29,303.88,59.965,1451720704,"201051344001230","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,311759.6,311759.6,14426,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720718,102780.00
01/02/2016 02:45,2,0.000,ALERT,213.74,304.48,59.981,1451720704,"201051344000582","219011344069620",0.00,-0.50,0,302.37,305.68,0.0,0.0,0.000,306611.6,306611.6,14376,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720720,102781.00
01/02/2016 02:45,2,0.000,ALERT,212.83,303.58,59.981,1451720704,"201051344000955","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,315735.0,315735.0,14354,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720722,102782.00
01/02/2016 02:45,2,0.000,ALERT,212.38,302.07,59.981,1451720704,"274151322000094","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,476331.1,476331.1,3763,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720724,102783.00
01/02/2016 02:45,2,0.000,ALERT,213.29,304.78,59.986,1451720704,"201051344000579","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,317395.3,317395.3,9732,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720726,102784.00
01/02/2016 02:45,2,0.000,ALERT,213.29,304.18,59.975,1451720704,"201051344000890","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,314067.8,314067.8,14434,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451720727,102785.00
01/02/2016 02:45,2,0.000,ALERT,213.51,303.58,60.018,1451720704,"201051344000438","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,315843.1,315843.1,14382,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451720729,102786.00
01/02/2016 02:45,2,0.000,ALERT,213.51,302.98,59.991,1451720704,"201051344000417","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,309996.4,309996.4,14447,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720731,102787.00
01/02/2016 02:45,2,0.000,ALERT,212.83,302.68,59.975,1451720704,"274151322000083","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,585134.3,585134.3,3614,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720733,102788.00
01/02/2016 02:45,2,0.000,ALERT,213.06,302.98,59.986,1451720704,"274151322000076","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,621480.7,621480.7,3593,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720735,102789.00
01/02/2016 02:45,2,0.000,ALERT,213.29,304.78,59.959,1451720704,"201051344000868","219011344069620",0.00,0.00,0,302.37,307.18,0.0,0.0,0.000,301592.9,301592.9,9695,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720737,102790.00
01/02/2016 02:45,2,0.000,ALERT,212.61,303.58,59.981,1451720704,"274151322000095","219011344069620",0.00,-0.50,0,302.37,305.08,0.0,0.0,0.000,614383.5,614383.5,3622,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720739,102791.00
01/02/2016 02:45,2,0.000,ALERT,213.29,304.18,59.996,1451720704,"201051344000988","219011344069620",0.00,0.00,0,299.67,305.98,0.0,0.0,0.000,301748.2,301748.2,9728,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720740,102792.00
01/02/2016 02:45,2,0.000,ALERT,213.06,302.68,59.991,1451720704,"201051344001025","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,313945.6,313945.6,14361,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720742,102793.00
01/02/2016 02:45,2,0.000,ALERT,213.29,304.18,59.986,1451720704,"201051344000458","219011344069620",0.00,1.50,0,302.07,307.18,0.0,0.0,0.000,311756.9,311756.9,9741,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720744,102794.00
01/02/2016 02:45,2,0.000,ALERT,213.96,303.88,59.991,1451720704,"201051344000853","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,308831.8,308831.8,9723,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451720746,102795.00
01/02/2016 02:45,2,0.000,ALERT,213.74,303.58,59.975,1451720704,"201051344000685","219011344069620",0.00,0.00,0,301.47,304.78,0.0,0.0,0.000,315384.2,315384.2,14413,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720748,102796.00
01/02/2016 02:45,2,0.000,ALERT,213.51,302.98,59.981,1451720704,"201051344000917","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,313066.0,313066.0,14412,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451720749,102797.00
01/02/2016 02:45,2,0.000,ALERT,213.51,303.88,59.986,1451720704,"201051344001145","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,316153.3,316153.3,14417,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720751,102798.00
01/02/2016 02:45,2,0.000,ALERT,213.51,302.98,59.933,1451720704,"201051344000651","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,310339.6,310339.6,14388,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720753,102799.00
01/02/2016 02:45,2,0.000,ALERT,211.93,301.47,59.981,1451720704,"274151322000088","219011344069620",0.00,1.00,0,300.87,303.88,0.0,0.0,0.000,568369.2,568369.2,3554,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720755,102800.00
01/02/2016 02:45,2,0.000,ALERT,213.29,301.47,59.981,1451720704,"274151322000068","219011344069620",0.00,1.00,0,300.57,303.28,0.0,0.0,0.000,476265.0,476265.0,3757,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720756,102801.00
01/02/2016 02:45,2,0.000,ALERT,213.06,303.58,59.981,1451720704,"201051344001135","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,306868.7,306868.7,14369,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720758,102802.00
01/02/2016 02:45,2,0.000,ALERT,213.06,305.08,60.002,1451720704,"201051344000594","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,312848.7,312848.7,9740,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720760,102803.00
01/02/2016 02:45,2,0.000,ALERT,213.51,303.58,59.981,1451720704,"201051344001203","219011344069620",0.00,-0.50,0,300.87,306.88,0.0,0.0,0.000,313269.2,313269.2,14384,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720762,102804.00
01/02/2016 02:45,2,0.000,ALERT,212.38,302.98,59.986,1451720704,"274151322000054","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,580471.5,580471.5,3559,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720764,102805.00
01/02/2016 02:45,2,0.000,ALERT,213.74,304.18,59.986,1451720704,"201051344000867","219011344069620",0.00,0.50,0,301.17,306.58,0.0,0.0,0.000,301962.5,301962.5,9721,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720765,102806.00
01/02/2016 02:45,2,0.000,ALERT,213.29,303.58,59.996,1451720704,"201051344001093","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,311636.8,311636.8,14387,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451720767,102807.00
01/02/2016 02:45,2,0.000,ALERT,213.51,304.48,59.986,1451720704,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,315129.8,315129.8,9692,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720769,102808.00
01/02/2016 02:45,2,0.000,ALERT,213.51,303.58,59.944,1451720704,"201051344000648","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,308836.5,308836.5,9722,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720771,102809.00
01/02/2016 02:45,2,0.000,ALERT,213.51,304.78,60.034,1451720704,"201051344000569","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,316650.7,316650.7,9683,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451720773,102810.00
01/02/2016 02:45,2,0.000,ALERT,213.51,304.18,59.949,1451720704,"201051344000983","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,311692.9,311692.9,9712,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720775,102811.00
01/02/2016 02:45,2,0.000,ALERT,213.51,304.18,60.002,1451720704,"201051344001158","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,307063.9,307063.9,9753,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720776,102812.00
01/02/2016 02:45,2,0.000,ALERT,213.96,304.48,59.991,1451720704,"201051344000576","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,309666.7,309666.7,9692,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720778,102813.00
01/02/2016 02:45,2,0.000,ALERT,212.38,301.17,59.986,1451720704,"274151322000087","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,555909.0,555909.0,3593,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451720780,102814.00
01/02/2016 03:00,2,0.000,ALERT,213.96,304.18,59.965,1451721603,"201051344000645","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,310063.7,310063.7,9701,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721605,102815.00
01/02/2016 03:00,2,0.000,ALERT,212.61,301.77,59.959,1451721603,"274151322000085","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,583217.0,583217.0,3572,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721607,102816.00
01/02/2016 03:00,2,0.000,ALERT,213.96,303.58,59.965,1451721603,"201051344000633","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,302785.1,302785.1,9754,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451721609,102817.00
01/02/2016 03:00,2,0.000,ALERT,213.51,303.88,59.954,1451721603,"201051344000469","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,304006.0,304006.0,9723,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451721610,102818.00
01/02/2016 03:00,2,0.000,ALERT,213.06,303.58,59.959,1451721603,"201051344000646","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,308603.8,308603.8,14384,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721612,102819.00
01/02/2016 03:00,2,0.000,ALERT,212.38,302.98,59.965,1451721603,"274151322000052","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,590737.6,590737.6,3586,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721614,102820.00
01/02/2016 03:00,2,0.000,ALERT,213.29,303.58,59.959,1451721603,"201051344000585","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,313304.9,313304.9,14376,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721616,102821.00
01/02/2016 03:00,2,0.000,ALERT,213.29,303.88,59.970,1451721603,"201051344001230","219011344069620",0.00,0.00,0,302.07,305.38,0.0,0.0,0.000,311759.6,311759.6,14428,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451721618,102822.00
01/02/2016 03:00,2,0.000,ALERT,213.96,304.78,59.965,1451721603,"201051344000582","219011344069620",0.00,-0.50,0,302.37,305.98,0.0,0.0,0.000,306611.6,306611.6,14378,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451721620,102823.00
01/02/2016 03:00,2,0.000,ALERT,212.83,303.58,59.959,1451721603,"201051344000955","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,315735.0,315735.0,14356,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451721621,102824.00
01/02/2016 03:00,2,0.000,ALERT,212.61,301.47,59.954,1451721603,"274151322000094","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,476331.1,476331.1,3765,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721623,102825.00
01/02/2016 03:00,2,0.000,ALERT,213.51,304.78,59.954,1451721603,"201051344000579","219011344069620",0.00,0.00,0,303.28,307.48,0.0,0.0,0.000,317395.3,317395.3,9734,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451721625,102826.00
01/02/2016 03:00,2,0.000,ALERT,213.29,304.18,59.970,1451721603,"201051344000890","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,314067.8,314067.8,14436,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721627,102827.00
01/02/2016 03:00,2,0.000,ALERT,213.51,303.58,59.965,1451721603,"201051344000438","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,315843.1,315843.1,14384,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451721629,102828.00
01/02/2016 03:00,2,0.000,ALERT,213.51,303.28,59.959,1451721603,"201051344000417","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,309996.4,309996.4,14449,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721630,102829.00
01/02/2016 03:00,2,0.000,ALERT,212.61,302.07,59.949,1451721603,"274151322000083","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,585134.3,585134.3,3616,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451721632,102830.00
01/02/2016 03:00,2,0.000,ALERT,213.29,301.77,59.959,1451721603,"274151322000076","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,621480.7,621480.7,3595,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721634,102831.00
01/02/2016 03:00,2,0.000,ALERT,213.29,304.78,59.991,1451721603,"201051344000868","219011344069620",0.00,0.00,0,303.28,307.48,0.0,0.0,0.000,301592.9,301592.9,9697,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721636,102832.00
01/02/2016 03:00,2,0.000,ALERT,212.61,302.98,59.959,1451721603,"274151322000095","219011344069620",0.00,-0.50,0,302.07,305.38,0.0,0.0,0.000,614383.5,614383.5,3624,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721638,102833.00
01/02/2016 03:00,2,0.000,ALERT,213.29,303.88,59.970,1451721603,"201051344000988","219011344069620",0.00,0.00,0,299.97,306.28,0.0,0.0,0.000,301748.2,301748.2,9730,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721640,102834.00
01/02/2016 03:00,2,0.000,ALERT,213.06,303.28,59.965,1451721603,"201051344001025","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,313945.6,313945.6,14363,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721642,102835.00
01/02/2016 03:00,2,0.000,ALERT,213.29,304.48,59.959,1451721603,"201051344000458","219011344069620",0.00,1.50,0,302.37,307.18,0.0,0.0,0.000,311756.9,311756.9,9743,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721643,102836.00
01/02/2016 03:00,2,0.000,ALERT,213.74,303.88,59.965,1451721603,"201051344000853","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,308831.8,308831.8,9725,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721645,102837.00
01/02/2016 03:00,2,0.000,ALERT,213.51,303.58,59.917,1451721603,"201051344000685","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,315384.2,315384.2,14415,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451721647,102838.00
01/02/2016 03:00,2,0.000,ALERT,213.51,303.28,59.959,1451721603,"201051344000917","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,313066.0,313066.0,14414,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451721649,102839.00
01/02/2016 03:00,2,0.000,ALERT,213.51,303.88,59.959,1451721603,"201051344001145","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,316153.3,316153.3,14419,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721651,102840.00
01/02/2016 03:00,2,0.000,ALERT,213.29,302.98,59.959,1451721603,"201051344000651","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,310339.6,310339.6,14390,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721652,102841.00
01/02/2016 03:00,2,0.000,ALERT,212.16,302.07,59.959,1451721603,"274151322000088","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,568369.2,568369.2,3556,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721654,102842.00
01/02/2016 03:00,2,0.000,ALERT,213.29,301.17,59.959,1451721603,"274151322000068","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,476265.0,476265.0,3759,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721656,102843.00
01/02/2016 03:00,2,0.000,ALERT,213.06,303.88,59.970,1451721603,"201051344001135","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,306868.7,306868.7,14371,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451721658,102844.00
01/02/2016 03:00,2,0.000,ALERT,213.06,304.78,59.959,1451721603,"201051344000594","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,312848.7,312848.7,9742,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721660,102845.00
01/02/2016 03:00,2,0.000,ALERT,213.29,303.58,59.965,1451721603,"201051344001203","219011344069620",0.00,-0.50,0,301.77,306.88,0.0,0.0,0.000,313269.2,313269.2,14386,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721662,102846.00
01/02/2016 03:00,2,0.000,ALERT,212.38,302.68,59.981,1451721603,"274151322000054","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,580471.5,580471.5,3561,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721663,102847.00
01/02/2016 03:00,2,0.000,ALERT,213.74,303.58,59.970,1451721603,"201051344000867","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,301962.5,301962.5,9723,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721665,102848.00
01/02/2016 03:00,2,0.000,ALERT,213.29,303.28,59.954,1451721603,"201051344001093","219011344069620",0.00,1.00,0,301.77,305.08,0.0,0.0,0.000,311636.8,311636.8,14389,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721667,102849.00
01/02/2016 03:00,2,0.000,ALERT,213.29,303.88,59.922,1451721603,"201051344000900","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,315129.8,315129.8,9694,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721669,102850.00
01/02/2016 03:00,2,0.000,ALERT,213.74,303.28,59.959,1451721603,"201051344000648","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,308836.5,308836.5,9724,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721671,102851.00
01/02/2016 03:00,2,0.000,ALERT,213.51,304.78,59.959,1451721603,"201051344000569","219011344069620",0.00,0.00,0,303.28,307.48,0.0,0.0,0.000,316650.7,316650.7,9685,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721673,102852.00
01/02/2016 03:00,2,0.000,ALERT,213.51,304.18,59.965,1451721603,"201051344000983","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,311692.9,311692.9,9714,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721675,102853.00
01/02/2016 03:00,2,0.000,ALERT,213.51,303.88,59.965,1451721603,"201051344001158","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,307063.9,307063.9,9755,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721677,102854.00
01/02/2016 03:00,2,0.000,ALERT,213.96,304.78,59.970,1451721603,"201051344000576","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,309666.7,309666.7,9694,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721678,102855.00
01/02/2016 03:00,2,0.000,ALERT,212.61,300.87,59.965,1451721603,"274151322000087","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,555909.0,555909.0,3595,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451721680,102856.00
01/02/2016 03:15,2,0.000,ALERT,214.19,304.48,60.018,1451722503,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,310063.7,310063.7,9703,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722505,102857.00
01/02/2016 03:15,2,0.000,ALERT,212.61,301.77,59.981,1451722503,"274151322000085","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,583217.0,583217.0,3574,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722507,102858.00
01/02/2016 03:15,2,0.000,ALERT,214.19,304.18,59.970,1451722503,"201051344000633","219011344069620",0.00,-0.50,0,300.27,306.28,0.0,0.0,0.000,302785.1,302785.1,9756,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451722508,102859.00
01/02/2016 03:15,2,0.000,ALERT,213.74,304.48,59.981,1451722503,"201051344000469","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,304006.0,304006.0,9725,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451722510,102860.00
01/02/2016 03:15,2,0.000,ALERT,213.29,303.88,59.975,1451722503,"201051344000646","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,308603.8,308603.8,14386,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722512,102861.00
01/02/2016 03:15,2,0.000,ALERT,212.61,302.98,60.012,1451722503,"274151322000052","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,590737.6,590737.6,3588,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722514,102862.00
01/02/2016 03:15,2,0.000,ALERT,213.51,304.48,59.986,1451722503,"201051344000585","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,313304.9,313304.9,14378,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722516,102863.00
01/02/2016 03:15,2,0.000,ALERT,213.51,304.48,59.991,1451722503,"201051344001230","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,311759.6,311759.6,14430,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722517,102864.00
01/02/2016 03:15,2,0.000,ALERT,213.96,304.78,59.965,1451722503,"201051344000582","219011344069620",0.00,-0.50,0,302.68,306.28,0.0,0.0,0.000,306611.6,306611.6,14380,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722520,102865.00
01/02/2016 03:15,2,0.000,ALERT,213.06,304.18,60.028,1451722503,"201051344000955","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,315735.0,315735.0,14358,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451722521,102866.00
01/02/2016 03:15,2,0.000,ALERT,212.83,302.07,59.986,1451722503,"274151322000094","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,476331.1,476331.1,3767,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722523,102867.00
01/02/2016 03:15,2,0.000,ALERT,213.74,305.38,59.986,1451722503,"201051344000579","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,317395.3,317395.3,9736,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722525,102868.00
01/02/2016 03:15,2,0.000,ALERT,213.51,304.48,59.981,1451722503,"201051344000890","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,314067.8,314067.8,14438,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722527,102869.00
01/02/2016 03:15,2,0.000,ALERT,213.51,303.58,60.002,1451722503,"201051344000438","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,315843.1,315843.1,14386,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722529,102870.00
01/02/2016 03:15,2,0.000,ALERT,213.74,303.28,60.023,1451722503,"201051344000417","219011344069620",0.00,0.00,0,301.47,304.78,0.0,0.0,0.000,309996.4,309996.4,14451,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722530,102871.00
01/02/2016 03:15,2,0.000,ALERT,213.06,303.58,59.970,1451722503,"274151322000083","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,585134.3,585134.3,3618,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722532,102872.00
01/02/2016 03:15,2,0.000,ALERT,213.51,302.68,59.981,1451722503,"274151322000076","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,621480.7,621480.7,3597,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722534,102873.00
01/02/2016 03:15,2,0.000,ALERT,213.74,305.38,59.975,1451722503,"201051344000868","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,301592.9,301592.9,9699,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722536,102874.00
01/02/2016 03:15,2,0.000,ALERT,213.06,303.88,59.986,1451722503,"274151322000095","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,614383.5,614383.5,3626,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722538,102875.00
01/02/2016 03:15,2,0.000,ALERT,213.51,304.18,59.981,1451722503,"201051344000988","219011344069620",0.00,0.50,0,299.67,306.28,0.0,0.0,0.000,301748.2,301748.2,9732,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722539,102876.00
01/02/2016 03:15,2,0.000,ALERT,213.29,303.28,59.991,1451722503,"201051344001025","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,313945.6,313945.6,14365,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722541,102877.00
01/02/2016 03:15,2,0.000,ALERT,213.51,304.78,59.938,1451722503,"201051344000458","219011344069620",0.00,1.50,0,302.37,307.18,0.0,0.0,0.000,311756.9,311756.9,9745,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722543,102878.00
01/02/2016 03:15,2,0.000,ALERT,214.19,304.18,59.975,1451722503,"201051344000853","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,308831.8,308831.8,9727,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722545,102879.00
01/02/2016 03:15,2,0.000,ALERT,213.96,304.18,59.944,1451722503,"201051344000685","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,315384.2,315384.2,14417,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451722547,102880.00
01/02/2016 03:15,2,0.000,ALERT,213.74,303.58,60.023,1451722503,"201051344000917","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,313066.0,313066.0,14416,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451722548,102881.00
01/02/2016 03:15,2,0.000,ALERT,213.74,304.48,59.981,1451722503,"201051344001145","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,316153.3,316153.3,14421,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451722550,102882.00
01/02/2016 03:15,2,0.000,ALERT,213.74,303.58,59.975,1451722503,"201051344000651","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,310339.6,310339.6,14392,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722552,102883.00
01/02/2016 03:15,2,0.000,ALERT,212.38,302.07,59.975,1451722503,"274151322000088","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,568369.2,568369.2,3558,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722554,102884.00
01/02/2016 03:15,2,0.000,ALERT,213.51,302.07,59.981,1451722503,"274151322000068","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,476265.0,476265.0,3761,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722556,102885.00
01/02/2016 03:15,2,0.000,ALERT,213.29,304.18,59.981,1451722503,"201051344001135","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,306868.7,306868.7,14373,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722557,102886.00
01/02/2016 03:15,2,0.000,ALERT,213.29,305.08,59.975,1451722503,"201051344000594","219011344069620",0.00,-0.50,0,301.77,306.88,0.0,0.0,0.000,312848.7,312848.7,9744,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722559,102887.00
01/02/2016 03:15,2,0.000,ALERT,213.51,303.58,59.981,1451722503,"201051344001203","219011344069620",0.00,-0.50,0,301.47,307.18,0.0,0.0,0.000,313269.2,313269.2,14388,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722561,102888.00
01/02/2016 03:15,2,0.000,ALERT,212.83,302.68,59.996,1451722503,"274151322000054","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,580471.5,580471.5,3563,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722563,102889.00
01/02/2016 03:15,2,0.000,ALERT,213.74,303.88,60.012,1451722503,"201051344000867","219011344069620",0.00,0.50,0,301.47,306.88,0.0,0.0,0.000,301962.5,301962.5,9725,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722564,102890.00
01/02/2016 03:15,2,0.000,ALERT,213.51,303.58,59.991,1451722503,"201051344001093","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,311636.8,311636.8,14391,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722566,102891.00
