ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 03:15,2,0.000,ALERT,213.51,304.78,59.944,1451722503,"201051344000900","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,315129.8,315129.8,9696,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722568,102892.00
01/02/2016 03:15,2,0.000,ALERT,213.74,303.88,59.975,1451722503,"201051344000648","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,308836.5,308836.5,9726,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722570,102893.00
01/02/2016 03:15,2,0.000,ALERT,213.74,305.38,59.981,1451722503,"201051344000569","219011344069620",0.00,0.50,0,302.37,307.48,0.0,0.0,0.000,316650.7,316650.7,9687,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722572,102894.00
01/02/2016 03:15,2,0.000,ALERT,213.74,304.78,59.975,1451722503,"201051344000983","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,311692.9,311692.9,9716,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722574,102895.00
01/02/2016 03:15,2,0.000,ALERT,213.74,304.48,59.981,1451722503,"201051344001158","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,307063.9,307063.9,9757,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722576,102896.00
01/02/2016 03:15,2,0.000,ALERT,214.41,305.38,59.954,1451722503,"201051344000576","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,309666.7,309666.7,9696,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722578,102897.00
01/02/2016 03:15,2,0.000,ALERT,212.83,302.37,59.965,1451722503,"274151322000087","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,555909.0,555909.0,3597,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451722579,102898.00
01/02/2016 03:30,2,0.000,ALERT,213.96,304.18,59.986,1451723403,"201051344000645","219011344069620",0.00,1.00,0,302.07,306.88,0.0,0.0,0.000,310063.7,310063.7,9705,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723405,102899.00
01/02/2016 03:30,2,0.000,ALERT,212.83,302.68,59.933,1451723403,"274151322000085","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,583217.0,583217.0,3576,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723407,102900.00
01/02/2016 03:30,2,0.000,ALERT,213.96,303.88,59.975,1451723403,"201051344000633","219011344069620",0.00,0.00,0,300.57,306.58,0.0,0.0,0.000,302785.1,302785.1,9758,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451723409,102901.00
01/02/2016 03:30,2,0.000,ALERT,213.51,304.18,59.991,1451723403,"201051344000469","219011344069620",0.00,-0.50,0,301.77,306.88,0.0,0.0,0.000,304006.0,304006.0,9727,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723411,102902.00
01/02/2016 03:30,2,0.000,ALERT,213.51,303.88,59.991,1451723403,"201051344000646","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,308603.8,308603.8,14388,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723413,102903.00
01/02/2016 03:30,2,0.000,ALERT,212.38,303.28,59.965,1451723403,"274151322000052","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,590737.6,590737.6,3590,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723414,102904.00
01/02/2016 03:30,2,0.000,ALERT,213.51,303.88,59.981,1451723403,"201051344000585","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,313304.9,313304.9,14380,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723416,102905.00
01/02/2016 03:30,2,0.000,ALERT,213.29,304.18,59.970,1451723403,"201051344001230","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,311759.6,311759.6,14432,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723418,102906.00
01/02/2016 03:30,2,0.000,ALERT,213.96,304.78,59.981,1451723403,"201051344000582","219011344069620",0.00,-0.50,0,302.98,306.28,0.0,0.0,0.000,306611.6,306611.6,14382,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723420,102907.00
01/02/2016 03:30,2,0.000,ALERT,213.06,303.88,59.975,1451723403,"201051344000955","219011344069620",0.00,0.00,0,302.07,305.38,0.0,0.0,0.000,315735.0,315735.0,14360,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723422,102908.00
01/02/2016 03:30,2,0.000,ALERT,212.61,302.07,59.970,1451723403,"274151322000094","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,476331.1,476331.1,3769,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451723423,102909.00
01/02/2016 03:30,2,0.000,ALERT,213.29,304.78,59.970,1451723403,"201051344000579","219011344069620",0.00,0.50,0,303.28,307.78,0.0,0.0,0.000,317395.3,317395.3,9738,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723425,102910.00
01/02/2016 03:30,2,0.000,ALERT,213.29,304.48,59.970,1451723403,"201051344000890","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,314067.8,314067.8,14440,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451723427,102911.00
01/02/2016 03:30,2,0.000,ALERT,213.29,303.58,59.954,1451723403,"201051344000438","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,315843.1,315843.1,14388,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723429,102912.00
01/02/2016 03:30,2,0.000,ALERT,213.51,302.98,60.012,1451723403,"201051344000417","219011344069620",0.00,0.00,0,301.47,304.78,0.0,0.0,0.000,309996.4,309996.4,14453,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451723431,102913.00
01/02/2016 03:30,2,0.000,ALERT,212.61,303.28,59.938,1451723403,"274151322000083","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,585134.3,585134.3,3620,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723432,102914.00
01/02/2016 03:30,2,0.000,ALERT,213.29,302.68,59.970,1451723403,"274151322000076","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,621480.7,621480.7,3599,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723434,102915.00
01/02/2016 03:30,2,0.000,ALERT,213.29,305.08,59.970,1451723403,"201051344000868","219011344069620",0.00,0.00,0,303.28,307.78,0.0,0.0,0.000,301592.9,301592.9,9701,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723436,102916.00
01/02/2016 03:30,2,0.000,ALERT,212.61,303.88,59.959,1451723403,"274151322000095","219011344069620",0.00,-0.50,0,302.07,305.38,0.0,0.0,0.000,614383.5,614383.5,3628,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451723438,102917.00
01/02/2016 03:30,2,0.000,ALERT,213.06,303.88,59.933,1451723403,"201051344000988","219011344069620",0.00,0.50,0,299.97,306.58,0.0,0.0,0.000,301748.2,301748.2,9734,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723440,102918.00
01/02/2016 03:30,2,0.000,ALERT,213.29,302.98,59.970,1451723403,"201051344001025","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,313945.6,313945.6,14367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723442,102919.00
01/02/2016 03:30,2,0.000,ALERT,213.29,304.48,59.996,1451723403,"201051344000458","219011344069620",0.00,1.50,0,302.68,307.48,0.0,0.0,0.000,311756.9,311756.9,9747,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723443,102920.00
01/02/2016 03:30,2,0.000,ALERT,213.74,303.88,59.959,1451723403,"201051344000853","219011344069620",0.00,0.00,0,302.37,307.18,0.0,0.0,0.000,308831.8,308831.8,9729,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723445,102921.00
01/02/2016 03:30,2,0.000,ALERT,213.74,303.58,59.986,1451723403,"201051344000685","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,315384.2,315384.2,14419,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723447,102922.00
01/02/2016 03:30,2,0.000,ALERT,213.51,303.28,59.970,1451723403,"201051344000917","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,313066.0,313066.0,14418,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723449,102923.00
01/02/2016 03:30,2,0.000,ALERT,213.74,303.88,59.975,1451723403,"201051344001145","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,316153.3,316153.3,14423,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451723451,102924.00
01/02/2016 03:30,2,0.000,ALERT,213.51,303.28,59.975,1451723403,"201051344000651","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,310339.6,310339.6,14394,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723452,102925.00
01/02/2016 03:30,2,0.000,ALERT,212.16,302.07,59.996,1451723403,"274151322000088","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,568369.2,568369.2,3560,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723454,102926.00
01/02/2016 03:30,2,0.000,ALERT,213.29,301.77,59.975,1451723403,"274151322000068","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,476265.0,476265.0,3763,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723456,102927.00
01/02/2016 03:30,2,0.000,ALERT,213.06,303.88,59.986,1451723403,"201051344001135","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,306868.7,306868.7,14375,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723458,102928.00
01/02/2016 03:30,2,0.000,ALERT,212.83,304.48,59.975,1451723403,"201051344000594","219011344069620",0.00,0.00,0,302.37,307.18,0.0,0.0,0.000,312848.7,312848.7,9746,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451723460,102929.00
01/02/2016 03:30,2,0.000,ALERT,213.51,303.28,59.975,1451723403,"201051344001203","219011344069620",0.00,0.00,0,301.77,307.18,0.0,0.0,0.000,313269.2,313269.2,14390,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723461,102930.00
01/02/2016 03:30,2,0.000,ALERT,212.61,302.98,59.986,1451723403,"274151322000054","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,580471.5,580471.5,3565,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451723463,102931.00
01/02/2016 03:30,2,0.000,ALERT,213.74,303.88,59.986,1451723403,"201051344000867","219011344069620",0.00,1.00,0,301.47,307.18,0.0,0.0,0.000,301962.5,301962.5,9727,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451723465,102932.00
01/02/2016 03:30,2,0.000,ALERT,213.51,303.88,59.991,1451723403,"201051344001093","219011344069620",0.00,1.00,0,301.77,305.08,0.0,0.0,0.000,311636.8,311636.8,14393,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723467,102933.00
01/02/2016 03:30,2,0.000,ALERT,213.29,304.48,59.991,1451723403,"201051344000900","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,315129.8,315129.8,9698,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451723469,102934.00
01/02/2016 03:30,2,0.000,ALERT,213.51,303.58,59.996,1451723403,"201051344000648","219011344069620",0.00,-1.00,0,302.07,306.88,0.0,0.0,0.000,308836.5,308836.5,9728,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723470,102935.00
01/02/2016 03:30,2,0.000,ALERT,213.51,305.08,59.986,1451723403,"201051344000569","219011344069620",0.00,0.00,0,303.28,307.78,0.0,0.0,0.000,316650.7,316650.7,9689,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723472,102936.00
01/02/2016 03:30,2,0.000,ALERT,213.29,304.48,59.986,1451723403,"201051344000983","219011344069620",0.00,0.50,0,302.98,307.48,0.0,0.0,0.000,311692.9,311692.9,9718,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451723474,102937.00
01/02/2016 03:30,2,0.000,ALERT,213.51,304.48,59.944,1451723403,"201051344001158","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,307063.9,307063.9,9759,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723476,102938.00
01/02/2016 03:30,2,0.000,ALERT,213.96,305.08,60.023,1451723403,"201051344000576","219011344069620",0.00,0.00,0,302.98,307.48,0.0,0.0,0.000,309666.7,309666.7,9698,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723478,102939.00
01/02/2016 03:30,2,0.000,ALERT,212.61,301.77,59.996,1451723403,"274151322000087","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,555909.0,555909.0,3599,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451723480,102940.00
01/02/2016 03:45,2,0.000,ALERT,214.41,305.08,59.991,1451724303,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,310063.7,310063.7,9707,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724305,102941.00
01/02/2016 03:45,2,0.000,ALERT,213.06,302.37,59.991,1451724303,"274151322000085","219011344069620",0.00,0.50,0,301.17,304.48,0.0,0.0,0.000,583217.0,583217.0,3578,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724307,102942.00
01/02/2016 03:45,2,0.000,ALERT,214.64,305.08,60.028,1451724303,"201051344000633","219011344069620",0.00,0.00,0,300.57,306.28,0.0,0.0,0.000,302785.1,302785.1,9760,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724308,102943.00
01/02/2016 03:45,2,0.000,ALERT,213.96,304.78,59.986,1451724303,"201051344000469","219011344069620",0.00,-0.50,0,301.47,306.58,0.0,0.0,0.000,304006.0,304006.0,9729,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724310,102944.00
01/02/2016 03:45,2,0.000,ALERT,213.29,303.58,59.996,1451724303,"201051344000646","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,308603.8,308603.8,14390,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724312,102945.00
01/02/2016 03:45,2,0.000,ALERT,212.83,303.88,59.996,1451724303,"274151322000052","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,590737.6,590737.6,3592,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724314,102946.00
01/02/2016 03:45,2,0.000,ALERT,213.74,304.18,59.949,1451724303,"201051344000585","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,313304.9,313304.9,14382,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724316,102947.00
01/02/2016 03:45,2,0.000,ALERT,213.51,304.18,59.996,1451724303,"201051344001230","219011344069620",0.00,0.00,0,302.37,305.68,0.0,0.0,0.000,311759.6,311759.6,14434,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451724318,102948.00
01/02/2016 03:45,2,0.000,ALERT,213.96,304.78,60.018,1451724303,"201051344000582","219011344069620",0.00,-0.50,0,302.98,305.98,0.0,0.0,0.000,306611.6,306611.6,14384,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724320,102949.00
01/02/2016 03:45,2,0.000,ALERT,213.06,303.58,60.018,1451724303,"201051344000955","219011344069620",0.00,0.00,0,302.07,305.38,0.0,0.0,0.000,315735.0,315735.0,14362,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724322,102950.00
01/02/2016 03:45,2,0.000,ALERT,213.06,302.37,59.981,1451724303,"274151322000094","219011344069620",0.00,0.00,0,300.87,303.58,0.0,0.0,0.000,476331.1,476331.1,3771,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724323,102951.00
01/02/2016 03:45,2,0.000,ALERT,213.74,305.38,59.986,1451724303,"201051344000579","219011344069620",0.00,0.50,0,302.98,307.78,0.0,0.0,0.000,317395.3,317395.3,9740,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724325,102952.00
01/02/2016 03:45,2,0.000,ALERT,213.51,304.18,59.986,1451724303,"201051344000890","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,314067.8,314067.8,14442,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724327,102953.00
01/02/2016 03:45,2,0.000,ALERT,213.74,303.88,59.991,1451724303,"201051344000438","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,315843.1,315843.1,14390,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451724329,102954.00
01/02/2016 03:45,2,0.000,ALERT,213.74,303.28,59.991,1451724303,"201051344000417","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,309996.4,309996.4,14455,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724331,102955.00
01/02/2016 03:45,2,0.000,ALERT,213.06,303.28,59.996,1451724303,"274151322000083","219011344069620",0.00,0.50,0,301.47,304.78,0.0,0.0,0.000,585134.3,585134.3,3622,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724333,102956.00
01/02/2016 03:45,2,0.000,ALERT,213.51,302.68,59.986,1451724303,"274151322000076","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,621480.7,621480.7,3601,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724334,102957.00
01/02/2016 03:45,2,0.000,ALERT,213.74,305.38,59.986,1451724303,"201051344000868","219011344069620",0.00,0.00,0,302.98,307.78,0.0,0.0,0.000,301592.9,301592.9,9703,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451724336,102958.00
01/02/2016 03:45,2,0.000,ALERT,212.83,303.88,59.986,1451724303,"274151322000095","219011344069620",0.00,-0.50,0,302.07,305.38,0.0,0.0,0.000,614383.5,614383.5,3630,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724338,102959.00
01/02/2016 03:45,2,0.000,ALERT,213.51,304.48,59.986,1451724303,"201051344000988","219011344069620",0.00,0.50,0,299.67,306.58,0.0,0.0,0.000,301748.2,301748.2,9736,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451724340,102960.00
01/02/2016 03:45,2,0.000,ALERT,213.29,302.98,59.986,1451724303,"201051344001025","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,313945.6,313945.6,14369,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724342,102961.00
01/02/2016 03:45,2,0.000,ALERT,213.74,305.08,60.018,1451724303,"201051344000458","219011344069620",0.00,1.50,0,302.07,307.48,0.0,0.0,0.000,311756.9,311756.9,9749,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451724344,102962.00
01/02/2016 03:45,2,0.000,ALERT,214.19,304.78,59.986,1451724303,"201051344000853","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,308831.8,308831.8,9731,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724345,102963.00
01/02/2016 03:45,2,0.000,ALERT,213.74,303.58,59.954,1451724303,"201051344000685","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,315384.2,315384.2,14421,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724347,102964.00
01/02/2016 03:45,2,0.000,ALERT,213.74,303.28,59.991,1451724303,"201051344000917","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,313066.0,313066.0,14420,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451724349,102965.00
01/02/2016 03:45,2,0.000,ALERT,213.74,304.18,59.996,1451724303,"201051344001145","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,316153.3,316153.3,14425,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724351,102966.00
01/02/2016 03:45,2,0.000,ALERT,213.74,302.98,59.991,1451724303,"201051344000651","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,310339.6,310339.6,14396,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724353,102967.00
01/02/2016 03:45,2,0.000,ALERT,212.61,302.68,59.959,1451724303,"274151322000088","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,568369.2,568369.2,3562,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724354,102968.00
01/02/2016 03:45,2,0.000,ALERT,213.51,302.37,59.991,1451724303,"274151322000068","219011344069620",0.00,1.50,0,300.57,303.58,0.0,0.0,0.000,476265.0,476265.0,3765,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724356,102969.00
01/02/2016 03:45,2,0.000,ALERT,213.29,303.88,60.034,1451724303,"201051344001135","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,306868.7,306868.7,14377,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724358,102970.00
01/02/2016 03:45,2,0.000,ALERT,213.29,305.38,59.986,1451724303,"201051344000594","219011344069620",0.00,0.00,0,302.07,307.18,0.0,0.0,0.000,312848.7,312848.7,9748,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724360,102971.00
01/02/2016 03:45,2,0.000,ALERT,213.51,303.58,59.981,1451724303,"201051344001203","219011344069620",0.00,0.00,0,301.77,306.88,0.0,0.0,0.000,313269.2,313269.2,14392,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451724361,102972.00
01/02/2016 03:45,2,0.000,ALERT,212.83,303.28,59.991,1451724303,"274151322000054","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,580471.5,580471.5,3567,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724363,102973.00
01/02/2016 03:45,2,0.000,ALERT,214.19,304.78,59.981,1451724303,"201051344000867","219011344069620",0.00,1.00,0,301.77,307.18,0.0,0.0,0.000,301962.5,301962.5,9729,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724365,102974.00
01/02/2016 03:45,2,0.000,ALERT,213.51,303.88,59.996,1451724303,"201051344001093","219011344069620",0.00,1.50,0,301.77,305.38,0.0,0.0,0.000,311636.8,311636.8,14395,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451724367,102975.00
01/02/2016 03:45,2,0.000,ALERT,213.74,305.08,59.986,1451724303,"201051344000900","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,315129.8,315129.8,9700,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724369,102976.00
01/02/2016 03:45,2,0.000,ALERT,213.74,304.18,59.986,1451724303,"201051344000648","219011344069620",0.00,-1.00,0,301.77,306.88,0.0,0.0,0.000,308836.5,308836.5,9730,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724370,102977.00
01/02/2016 03:45,2,0.000,ALERT,213.74,305.38,59.949,1451724303,"201051344000569","219011344069620",0.00,0.50,0,302.98,307.78,0.0,0.0,0.000,316650.7,316650.7,9691,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724372,102978.00
01/02/2016 03:45,2,0.000,ALERT,213.74,305.38,59.991,1451724303,"201051344000983","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,311692.9,311692.9,9720,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724374,102979.00
01/02/2016 03:45,2,0.000,ALERT,213.74,304.78,59.986,1451724303,"201051344001158","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,307063.9,307063.9,9761,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724376,102980.00
01/02/2016 03:45,2,0.000,ALERT,214.19,305.38,59.959,1451724303,"201051344000576","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,309666.7,309666.7,9700,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724378,102981.00
01/02/2016 03:45,2,0.000,ALERT,212.83,302.07,59.986,1451724303,"274151322000087","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,555909.0,555909.0,3601,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451724380,102982.00
01/02/2016 04:00,2,0.000,ALERT,213.51,303.58,59.965,1451725204,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,310063.7,310063.7,9709,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451725206,102983.00
01/02/2016 04:00,2,0.000,ALERT,212.61,302.37,59.981,1451725204,"274151322000085","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,583217.0,583217.0,3580,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725207,102984.00
01/02/2016 04:00,2,0.000,ALERT,213.74,302.98,59.965,1451725204,"201051344000633","219011344069620",0.00,0.00,0,300.57,306.28,0.0,0.0,0.000,302785.1,302785.1,9762,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725209,102985.00
01/02/2016 04:00,2,0.000,ALERT,213.06,302.98,59.949,1451725204,"201051344000469","219011344069620",0.00,-0.50,0,301.47,306.58,0.0,0.0,0.000,304006.0,304006.0,9731,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725211,102986.00
01/02/2016 04:00,2,0.000,ALERT,213.06,303.58,59.970,1451725204,"201051344000646","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,308603.8,308603.8,14392,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725213,102987.00
01/02/2016 04:00,2,0.000,ALERT,211.93,301.47,59.965,1451725204,"274151322000052","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,590737.6,590737.6,3594,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725215,102988.00
01/02/2016 04:00,2,0.000,ALERT,213.29,303.58,59.954,1451725204,"201051344000585","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,313304.9,313304.9,14384,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725217,102989.00
01/02/2016 04:00,2,0.000,ALERT,213.29,303.88,59.965,1451725204,"201051344001230","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,311759.6,311759.6,14436,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725218,102990.00
01/02/2016 04:00,2,0.000,ALERT,213.51,304.18,59.965,1451725204,"201051344000582","219011344069620",0.00,-0.50,0,302.98,305.98,0.0,0.0,0.000,306611.6,306611.6,14386,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725220,102991.00
01/02/2016 04:00,2,0.000,ALERT,212.83,303.58,59.949,1451725204,"201051344000955","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,315735.0,315735.0,14364,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451725222,102992.00
01/02/2016 04:00,2,0.000,ALERT,212.38,301.77,59.959,1451725204,"274151322000094","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,476331.1,476331.1,3773,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725224,102993.00
01/02/2016 04:00,2,0.000,ALERT,213.06,304.18,59.959,1451725204,"201051344000579","219011344069620",0.00,0.50,0,302.98,307.48,0.0,0.0,0.000,317395.3,317395.3,9742,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451725226,102994.00
01/02/2016 04:00,2,0.000,ALERT,212.83,303.58,59.959,1451725204,"201051344000890","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,314067.8,314067.8,14444,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725227,102995.00
01/02/2016 04:00,2,0.000,ALERT,213.29,303.28,59.965,1451725204,"201051344000438","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,315843.1,315843.1,14392,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725229,102996.00
01/02/2016 04:00,2,0.000,ALERT,213.29,302.37,59.970,1451725204,"201051344000417","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,309996.4,309996.4,14457,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725231,102997.00
01/02/2016 04:00,2,0.000,ALERT,212.38,302.98,60.002,1451725204,"274151322000083","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,585134.3,585134.3,3624,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451725233,102998.00
01/02/2016 04:00,2,0.000,ALERT,213.06,302.68,59.965,1451725204,"274151322000076","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,621480.7,621480.7,3603,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725235,102999.00
01/02/2016 04:00,2,0.000,ALERT,213.06,304.48,59.970,1451725204,"201051344000868","219011344069620",0.00,0.00,0,302.98,307.48,0.0,0.0,0.000,301592.9,301592.9,9705,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451725237,103000.00
01/02/2016 04:00,2,0.000,ALERT,212.38,303.58,59.965,1451725204,"274151322000095","219011344069620",0.00,0.00,0,302.07,305.38,0.0,0.0,0.000,614383.5,614383.5,3632,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725238,103001.00
01/02/2016 04:00,2,0.000,ALERT,212.83,303.58,59.975,1451725204,"201051344000988","219011344069620",0.00,0.50,0,299.97,306.28,0.0,0.0,0.000,301748.2,301748.2,9738,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451725240,103002.00
01/02/2016 04:00,2,0.000,ALERT,213.06,302.68,59.986,1451725204,"201051344001025","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,313945.6,313945.6,14371,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725242,103003.00
01/02/2016 04:00,2,0.000,ALERT,213.06,303.88,59.981,1451725204,"201051344000458","219011344069620",0.00,1.50,0,302.37,307.48,0.0,0.0,0.000,311756.9,311756.9,9751,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725244,103004.00
01/02/2016 04:00,2,0.000,ALERT,213.51,303.58,59.981,1451725204,"201051344000853","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,308831.8,308831.8,9733,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725246,103005.00
01/02/2016 04:00,2,0.000,ALERT,213.51,303.28,59.975,1451725204,"201051344000685","219011344069620",0.00,0.50,0,301.77,305.08,0.0,0.0,0.000,315384.2,315384.2,14423,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451725247,103006.00
01/02/2016 04:00,2,0.000,ALERT,213.29,302.98,59.975,1451725204,"201051344000917","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,313066.0,313066.0,14422,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725249,103007.00
01/02/2016 04:00,2,0.000,ALERT,213.29,303.58,59.970,1451725204,"201051344001145","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,316153.3,316153.3,14427,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725251,103008.00
01/02/2016 04:00,2,0.000,ALERT,213.29,302.68,59.991,1451725204,"201051344000651","219011344069620",0.00,-1.00,0,301.47,304.78,0.0,0.0,0.000,310339.6,310339.6,14398,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725253,103009.00
01/02/2016 04:00,2,0.000,ALERT,212.16,301.77,59.986,1451725204,"274151322000088","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,568369.2,568369.2,3564,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725255,103010.00
01/02/2016 04:00,2,0.000,ALERT,212.61,301.47,59.965,1451725204,"274151322000068","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,476265.0,476265.0,3767,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725256,103011.00
01/02/2016 04:00,2,0.000,ALERT,212.83,303.28,59.975,1451725204,"201051344001135","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,306868.7,306868.7,14379,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725258,103012.00
01/02/2016 04:00,2,0.000,ALERT,212.83,304.48,59.965,1451725204,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,312848.7,312848.7,9750,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725260,103013.00
01/02/2016 04:00,2,0.000,ALERT,213.29,303.28,59.970,1451725204,"201051344001203","219011344069620",0.00,0.00,0,301.77,307.18,0.0,0.0,0.000,313269.2,313269.2,14394,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725262,103014.00
01/02/2016 04:00,2,0.000,ALERT,212.16,303.28,59.965,1451725204,"274151322000054","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,580471.5,580471.5,3569,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725264,103015.00
01/02/2016 04:00,2,0.000,ALERT,213.29,303.58,59.996,1451725204,"201051344000867","219011344069620",0.00,1.00,0,301.77,306.88,0.0,0.0,0.000,301962.5,301962.5,9731,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725265,103016.00
01/02/2016 04:00,2,0.000,ALERT,213.06,303.28,59.970,1451725204,"201051344001093","219011344069620",0.00,1.50,0,301.77,305.08,0.0,0.0,0.000,311636.8,311636.8,14397,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725267,103017.00
01/02/2016 04:00,2,0.000,ALERT,212.83,303.88,59.965,1451725204,"201051344000900","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,315129.8,315129.8,9702,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451725269,103018.00
01/02/2016 04:00,2,0.000,ALERT,213.29,303.28,59.970,1451725204,"201051344000648","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,308836.5,308836.5,9732,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725271,103019.00
01/02/2016 04:00,2,0.000,ALERT,213.06,304.18,59.965,1451725204,"201051344000569","219011344069620",0.00,0.50,0,302.98,307.78,0.0,0.0,0.000,316650.7,316650.7,9693,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725272,103020.00
01/02/2016 04:00,2,0.000,ALERT,213.06,303.88,59.965,1451725204,"201051344000983","219011344069620",0.00,1.00,0,302.37,307.18,0.0,0.0,0.000,311692.9,311692.9,9722,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451725274,103021.00
01/02/2016 04:00,2,0.000,ALERT,213.06,303.58,59.954,1451725204,"201051344001158","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,307063.9,307063.9,9763,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725276,103022.00
01/02/2016 04:00,2,0.000,ALERT,213.51,304.48,59.933,1451725204,"201051344000576","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,309666.7,309666.7,9702,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725278,103023.00
01/02/2016 04:00,2,0.000,ALERT,212.61,301.17,59.965,1451725204,"274151322000087","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,555909.0,555909.0,3603,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451725280,103024.00
01/02/2016 04:15,2,0.000,ALERT,213.96,304.78,59.975,1451726103,"201051344000645","219011344069620",0.00,1.00,0,301.47,306.58,0.0,0.0,0.000,310063.7,310063.7,9711,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726105,103025.00
01/02/2016 04:15,2,0.000,ALERT,212.83,302.68,59.970,1451726103,"274151322000085","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,583217.0,583217.0,3582,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451726107,103026.00
01/02/2016 04:15,2,0.000,ALERT,213.96,304.48,59.986,1451726103,"201051344000633","219011344069620",0.00,0.00,0,299.37,306.28,0.0,0.0,0.000,302785.1,302785.1,9764,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726109,103027.00
01/02/2016 04:15,2,0.000,ALERT,213.51,304.48,59.981,1451726103,"201051344000469","219011344069620",0.00,-0.50,0,300.27,306.28,0.0,0.0,0.000,304006.0,304006.0,9733,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726111,103028.00
01/02/2016 04:15,2,0.000,ALERT,212.83,303.58,59.970,1451726103,"201051344000646","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,308603.8,308603.8,14394,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726112,103029.00
01/02/2016 04:15,2,0.000,ALERT,212.38,301.77,59.970,1451726103,"274151322000052","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,590737.6,590737.6,3596,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726114,103030.00
01/02/2016 04:15,2,0.000,ALERT,213.29,303.88,59.970,1451726103,"201051344000585","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,313304.9,313304.9,14386,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726116,103031.00
01/02/2016 04:15,2,0.000,ALERT,213.06,304.18,59.970,1451726103,"201051344001230","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,311759.6,311759.6,14438,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726118,103032.00
01/02/2016 04:15,2,0.000,ALERT,213.74,304.48,59.970,1451726103,"201051344000582","219011344069620",0.00,-0.50,0,302.37,305.98,0.0,0.0,0.000,306611.6,306611.6,14388,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451726120,103033.00
01/02/2016 04:15,2,0.000,ALERT,212.61,303.28,59.965,1451726103,"201051344000955","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,315735.0,315735.0,14366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726122,103034.00
01/02/2016 04:15,2,0.000,ALERT,212.83,301.77,59.975,1451726103,"274151322000094","219011344069620",0.00,0.00,0,300.57,303.58,0.0,0.0,0.000,476331.1,476331.1,3775,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726124,103035.00
01/02/2016 04:15,2,0.000,ALERT,213.29,304.78,59.959,1451726103,"201051344000579","219011344069620",0.00,0.50,0,302.37,307.48,0.0,0.0,0.000,317395.3,317395.3,9744,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726125,103036.00
01/02/2016 04:15,2,0.000,ALERT,212.61,303.58,59.970,1451726103,"201051344000890","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,314067.8,314067.8,14446,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726127,103037.00
