ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 04:15,2,0.000,ALERT,213.06,303.28,59.965,1451726103,"201051344000438","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,315843.1,315843.1,14394,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451726129,103038.00
01/02/2016 04:15,2,0.000,ALERT,213.29,302.98,59.996,1451726103,"201051344000417","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,309996.4,309996.4,14459,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451726131,103039.00
01/02/2016 04:15,2,0.000,ALERT,212.83,302.68,59.959,1451726103,"274151322000083","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,585134.3,585134.3,3626,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726132,103040.00
01/02/2016 04:15,2,0.000,ALERT,213.29,302.68,59.959,1451726103,"274151322000076","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,621480.7,621480.7,3605,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726134,103041.00
01/02/2016 04:15,2,0.000,ALERT,213.29,305.08,59.959,1451726103,"201051344000868","219011344069620",0.00,0.00,0,302.37,307.48,0.0,0.0,0.000,301592.9,301592.9,9707,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726136,103042.00
01/02/2016 04:15,2,0.000,ALERT,212.83,303.28,59.970,1451726103,"274151322000095","219011344069620",0.00,0.00,0,302.07,305.08,0.0,0.0,0.000,614383.5,614383.5,3634,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451726138,103043.00
01/02/2016 04:15,2,0.000,ALERT,213.29,304.18,59.965,1451726103,"201051344000988","219011344069620",0.00,0.50,0,299.07,306.28,0.0,0.0,0.000,301748.2,301748.2,9740,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726140,103044.00
01/02/2016 04:15,2,0.000,ALERT,212.83,302.68,59.970,1451726103,"201051344001025","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,313945.6,313945.6,14373,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726142,103045.00
01/02/2016 04:15,2,0.000,ALERT,213.29,304.18,59.928,1451726103,"201051344000458","219011344069620",0.00,2.00,0,302.07,307.48,0.0,0.0,0.000,311756.9,311756.9,9753,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726143,103046.00
01/02/2016 04:15,2,0.000,ALERT,213.96,304.18,59.975,1451726103,"201051344000853","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,308831.8,308831.8,9735,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451726145,103047.00
01/02/2016 04:15,2,0.000,ALERT,213.51,303.28,59.938,1451726103,"201051344000685","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,315384.2,315384.2,14425,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451726147,103048.00
01/02/2016 04:15,2,0.000,ALERT,213.29,302.68,59.975,1451726103,"201051344000917","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,313066.0,313066.0,14424,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726149,103049.00
01/02/2016 04:15,2,0.000,ALERT,213.29,303.58,59.981,1451726103,"201051344001145","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,316153.3,316153.3,14429,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451726151,103050.00
01/02/2016 04:15,2,0.000,ALERT,213.29,302.98,59.975,1451726103,"201051344000651","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,310339.6,310339.6,14400,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451726152,103051.00
01/02/2016 04:15,2,0.000,ALERT,212.38,302.07,60.002,1451726103,"274151322000088","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,568369.2,568369.2,3566,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726154,103052.00
01/02/2016 04:15,2,0.000,ALERT,213.29,301.77,59.965,1451726103,"274151322000068","219011344069620",0.00,1.50,0,300.57,303.28,0.0,0.0,0.000,476265.0,476265.0,3769,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726156,103053.00
01/02/2016 04:15,2,0.000,ALERT,212.61,303.28,59.965,1451726103,"201051344001135","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,306868.7,306868.7,14381,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451726158,103054.00
01/02/2016 04:15,2,0.000,ALERT,212.83,304.48,59.949,1451726103,"201051344000594","219011344069620",0.00,0.00,0,301.77,306.88,0.0,0.0,0.000,312848.7,312848.7,9752,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726160,103055.00
01/02/2016 04:15,2,0.000,ALERT,213.06,302.98,59.965,1451726103,"201051344001203","219011344069620",0.00,0.00,0,301.47,306.88,0.0,0.0,0.000,313269.2,313269.2,14396,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726162,103056.00
01/02/2016 04:15,2,0.000,ALERT,212.38,302.98,59.959,1451726103,"274151322000054","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,580471.5,580471.5,3571,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726163,103057.00
01/02/2016 04:15,2,0.000,ALERT,213.51,303.88,59.959,1451726103,"201051344000867","219011344069620",0.00,1.00,0,301.17,306.88,0.0,0.0,0.000,301962.5,301962.5,9733,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451726165,103058.00
01/02/2016 04:15,2,0.000,ALERT,213.06,303.28,59.970,1451726103,"201051344001093","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,311636.8,311636.8,14399,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726167,103059.00
01/02/2016 04:15,2,0.000,ALERT,213.06,304.18,59.959,1451726103,"201051344000900","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,315129.8,315129.8,9704,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451726169,103060.00
01/02/2016 04:15,2,0.000,ALERT,213.51,303.58,59.981,1451726103,"201051344000648","219011344069620",0.00,-0.50,0,301.17,306.58,0.0,0.0,0.000,308836.5,308836.5,9734,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726170,103061.00
01/02/2016 04:15,2,0.000,ALERT,213.29,304.48,59.965,1451726103,"201051344000569","219011344069620",0.00,0.50,0,302.68,307.48,0.0,0.0,0.000,316650.7,316650.7,9695,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726172,103062.00
01/02/2016 04:15,2,0.000,ALERT,213.06,304.18,59.922,1451726103,"201051344000983","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,311692.9,311692.9,9724,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726174,103063.00
01/02/2016 04:15,2,0.000,ALERT,213.51,304.48,59.933,1451726103,"201051344001158","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,307063.9,307063.9,9765,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726176,103064.00
01/02/2016 04:15,2,0.000,ALERT,213.96,304.78,59.959,1451726103,"201051344000576","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,309666.7,309666.7,9704,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726178,103065.00
01/02/2016 04:15,2,0.000,ALERT,212.61,301.47,59.965,1451726103,"274151322000087","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,555909.0,555909.0,3605,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451726180,103066.00
01/02/2016 04:30,2,0.000,ALERT,213.96,304.48,59.996,1451727004,"201051344000645","219011344069620",0.00,1.00,0,302.68,306.28,0.0,0.0,0.000,310063.7,310063.7,9713,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727006,103067.00
01/02/2016 04:30,2,0.000,ALERT,212.61,301.77,59.986,1451727004,"274151322000085","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,583217.0,583217.0,3584,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727007,103068.00
01/02/2016 04:30,2,0.000,ALERT,214.19,304.48,60.002,1451727004,"201051344000633","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,302785.1,302785.1,9766,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727009,103069.00
01/02/2016 04:30,2,0.000,ALERT,213.51,304.78,60.007,1451727004,"201051344000469","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,304006.0,304006.0,9735,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727011,103070.00
01/02/2016 04:30,2,0.000,ALERT,213.06,303.58,59.991,1451727004,"201051344000646","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,308603.8,308603.8,14396,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727013,103071.00
01/02/2016 04:30,2,0.000,ALERT,212.16,302.07,59.986,1451727004,"274151322000052","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,590737.6,590737.6,3598,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727014,103072.00
01/02/2016 04:30,2,0.000,ALERT,213.51,304.18,59.975,1451727004,"201051344000585","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,313304.9,313304.9,14388,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727016,103073.00
01/02/2016 04:30,2,0.000,ALERT,213.29,304.18,59.991,1451727004,"201051344001230","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,311759.6,311759.6,14440,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727018,103074.00
01/02/2016 04:30,2,0.000,ALERT,213.74,304.48,59.991,1451727004,"201051344000582","219011344069620",0.00,-0.50,0,302.98,305.98,0.0,0.0,0.000,306611.6,306611.6,14390,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727020,103075.00
01/02/2016 04:30,2,0.000,ALERT,212.83,303.88,59.996,1451727004,"201051344000955","219011344069620",0.00,0.50,0,301.77,305.08,0.0,0.0,0.000,315735.0,315735.0,14368,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727022,103076.00
01/02/2016 04:30,2,0.000,ALERT,212.38,301.17,59.981,1451727004,"274151322000094","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,476331.1,476331.1,3777,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727023,103077.00
01/02/2016 04:30,2,0.000,ALERT,213.29,304.78,59.996,1451727004,"201051344000579","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,317395.3,317395.3,9746,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727025,103078.00
01/02/2016 04:30,2,0.000,ALERT,213.06,304.18,59.996,1451727004,"201051344000890","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,314067.8,314067.8,14448,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727027,103079.00
01/02/2016 04:30,2,0.000,ALERT,213.29,303.58,59.986,1451727004,"201051344000438","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,315843.1,315843.1,14396,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727029,103080.00
01/02/2016 04:30,2,0.000,ALERT,213.29,302.98,59.965,1451727004,"201051344000417","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,309996.4,309996.4,14461,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727031,103081.00
01/02/2016 04:30,2,0.000,ALERT,212.61,302.68,59.991,1451727004,"274151322000083","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,585134.3,585134.3,3628,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727032,103082.00
01/02/2016 04:30,2,0.000,ALERT,213.06,302.37,59.981,1451727004,"274151322000076","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,621480.7,621480.7,3607,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727034,103083.00
01/02/2016 04:30,2,0.000,ALERT,213.29,305.08,59.970,1451727004,"201051344000868","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,301592.9,301592.9,9709,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727036,103084.00
01/02/2016 04:30,2,0.000,ALERT,212.61,303.28,59.996,1451727004,"274151322000095","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,614383.5,614383.5,3636,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727038,103085.00
01/02/2016 04:30,2,0.000,ALERT,213.06,303.88,59.981,1451727004,"201051344000988","219011344069620",0.00,1.00,0,299.97,305.68,0.0,0.0,0.000,301748.2,301748.2,9742,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727040,103086.00
01/02/2016 04:30,2,0.000,ALERT,213.06,302.98,59.959,1451727004,"201051344001025","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,313945.6,313945.6,14375,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727042,103087.00
01/02/2016 04:30,2,0.000,ALERT,213.29,304.18,59.949,1451727004,"201051344000458","219011344069620",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,311756.9,311756.9,9755,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727043,103088.00
01/02/2016 04:30,2,0.000,ALERT,213.74,303.58,59.986,1451727004,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,308831.8,308831.8,9737,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727045,103089.00
01/02/2016 04:30,2,0.000,ALERT,213.74,303.58,59.991,1451727004,"201051344000685","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,315384.2,315384.2,14427,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727047,103090.00
01/02/2016 04:30,2,0.000,ALERT,213.51,303.28,59.986,1451727004,"201051344000917","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,313066.0,313066.0,14426,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727049,103091.00
01/02/2016 04:30,2,0.000,ALERT,213.51,303.88,59.981,1451727004,"201051344001145","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,316153.3,316153.3,14431,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727050,103092.00
01/02/2016 04:30,2,0.000,ALERT,213.29,302.98,59.986,1451727004,"201051344000651","219011344069620",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,310339.6,310339.6,14402,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727052,103093.00
01/02/2016 04:30,2,0.000,ALERT,211.93,301.77,59.986,1451727004,"274151322000088","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,568369.2,568369.2,3568,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727054,103094.00
01/02/2016 04:30,2,0.000,ALERT,213.06,300.87,59.975,1451727004,"274151322000068","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,476265.0,476265.0,3771,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727056,103095.00
01/02/2016 04:30,2,0.000,ALERT,212.83,303.28,59.986,1451727004,"201051344001135","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,306868.7,306868.7,14383,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727058,103096.00
01/02/2016 04:30,2,0.000,ALERT,212.83,304.48,59.991,1451727004,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,312848.7,312848.7,9754,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727059,103097.00
01/02/2016 04:30,2,0.000,ALERT,213.06,302.98,59.986,1451727004,"201051344001203","219011344069620",0.00,0.00,0,301.17,306.88,0.0,0.0,0.000,313269.2,313269.2,14398,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727061,103098.00
01/02/2016 04:30,2,0.000,ALERT,212.38,302.37,59.981,1451727004,"274151322000054","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,580471.5,580471.5,3573,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727063,103099.00
01/02/2016 04:30,2,0.000,ALERT,213.51,303.88,59.981,1451727004,"201051344000867","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,301962.5,301962.5,9735,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727065,103100.00
01/02/2016 04:30,2,0.000,ALERT,213.06,303.28,59.938,1451727004,"201051344001093","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,311636.8,311636.8,14401,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727066,103101.00
01/02/2016 04:30,2,0.000,ALERT,213.06,303.88,60.039,1451727004,"201051344000900","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,315129.8,315129.8,9706,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727068,103102.00
01/02/2016 04:30,2,0.000,ALERT,213.51,303.58,59.959,1451727004,"201051344000648","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,308836.5,308836.5,9736,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727070,103103.00
01/02/2016 04:30,2,0.000,ALERT,213.29,304.78,59.991,1451727004,"201051344000569","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,316650.7,316650.7,9697,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727072,103104.00
01/02/2016 04:30,2,0.000,ALERT,213.06,303.88,59.986,1451727004,"201051344000983","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,311692.9,311692.9,9726,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727074,103105.00
01/02/2016 04:30,2,0.000,ALERT,213.06,303.58,59.986,1451727004,"201051344001158","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,307063.9,307063.9,9767,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727076,103106.00
01/02/2016 04:30,2,0.000,ALERT,213.74,304.48,59.991,1451727004,"201051344000576","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,309666.7,309666.7,9706,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727078,103107.00
01/02/2016 04:30,2,0.000,ALERT,212.38,301.17,59.954,1451727004,"274151322000087","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,555909.0,555909.0,3607,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727079,103108.00
01/02/2016 04:45,2,0.000,ALERT,213.74,304.18,59.986,1451727903,"201051344000645","219011344069620",0.00,1.00,0,302.68,306.28,0.0,0.0,0.000,310063.7,310063.7,9715,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727905,103109.00
01/02/2016 04:45,2,0.000,ALERT,212.83,302.37,59.996,1451727903,"274151322000085","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,583217.0,583217.0,3586,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727907,103110.00
01/02/2016 04:45,2,0.000,ALERT,213.96,303.88,59.944,1451727903,"201051344000633","219011344069620",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,302785.1,302785.1,9768,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727909,103111.00
01/02/2016 04:45,2,0.000,ALERT,213.29,303.88,60.012,1451727903,"201051344000469","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,304006.0,304006.0,9737,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727910,103112.00
01/02/2016 04:45,2,0.000,ALERT,212.83,303.58,59.965,1451727903,"201051344000646","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,308603.8,308603.8,14398,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727912,103113.00
01/02/2016 04:45,2,0.000,ALERT,212.38,303.28,59.970,1451727903,"274151322000052","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,590737.6,590737.6,3600,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727914,103114.00
01/02/2016 04:45,2,0.000,ALERT,213.29,303.28,59.975,1451727903,"201051344000585","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,313304.9,313304.9,14390,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727916,103115.00
01/02/2016 04:45,2,0.000,ALERT,213.06,303.58,59.954,1451727903,"201051344001230","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,311759.6,311759.6,14442,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727918,103116.00
01/02/2016 04:45,2,0.000,ALERT,213.74,304.48,59.981,1451727903,"201051344000582","219011344069620",0.00,-0.50,0,302.68,305.98,0.0,0.0,0.000,306611.6,306611.6,14392,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727920,103117.00
01/02/2016 04:45,2,0.000,ALERT,212.61,303.28,59.949,1451727903,"201051344000955","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,315735.0,315735.0,14370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727921,103118.00
01/02/2016 04:45,2,0.000,ALERT,212.61,301.47,59.986,1451727903,"274151322000094","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,476331.1,476331.1,3779,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727923,103119.00
01/02/2016 04:45,2,0.000,ALERT,213.29,304.48,59.944,1451727903,"201051344000579","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,317395.3,317395.3,9748,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727925,103120.00
01/02/2016 04:45,2,0.000,ALERT,213.06,303.88,59.981,1451727903,"201051344000890","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,314067.8,314067.8,14450,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727927,103121.00
01/02/2016 04:45,2,0.000,ALERT,213.29,303.58,59.986,1451727903,"201051344000438","219011344069620",0.00,0.00,0,302.07,305.38,0.0,0.0,0.000,315843.1,315843.1,14398,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727929,103122.00
01/02/2016 04:45,2,0.000,ALERT,213.51,302.98,59.981,1451727903,"201051344000417","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,309996.4,309996.4,14463,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727930,103123.00
01/02/2016 04:45,2,0.000,ALERT,212.83,302.37,59.970,1451727903,"274151322000083","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,585134.3,585134.3,3630,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727932,103124.00
01/02/2016 04:45,2,0.000,ALERT,213.29,302.68,59.975,1451727903,"274151322000076","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,621480.7,621480.7,3609,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727934,103125.00
01/02/2016 04:45,2,0.000,ALERT,213.29,304.78,59.996,1451727903,"201051344000868","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,301592.9,301592.9,9711,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727936,103126.00
01/02/2016 04:45,2,0.000,ALERT,212.61,303.28,59.986,1451727903,"274151322000095","219011344069620",0.00,0.00,0,301.77,304.78,0.0,0.0,0.000,614383.5,614383.5,3638,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727938,103127.00
01/02/2016 04:45,2,0.000,ALERT,213.06,303.58,59.991,1451727903,"201051344000988","219011344069620",0.00,0.50,0,299.67,305.98,0.0,0.0,0.000,301748.2,301748.2,9744,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727939,103128.00
01/02/2016 04:45,2,0.000,ALERT,212.83,302.68,59.981,1451727903,"201051344001025","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,313945.6,313945.6,14377,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727941,103129.00
01/02/2016 04:45,2,0.000,ALERT,213.06,303.88,60.007,1451727903,"201051344000458","219011344069620",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,311756.9,311756.9,9757,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727943,103130.00
01/02/2016 04:45,2,0.000,ALERT,213.74,303.58,59.981,1451727903,"201051344000853","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,308831.8,308831.8,9739,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727945,103131.00
01/02/2016 04:45,2,0.000,ALERT,213.51,303.58,59.981,1451727903,"201051344000685","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,315384.2,315384.2,14429,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727947,103132.00
01/02/2016 04:45,2,0.000,ALERT,213.51,303.28,59.986,1451727903,"201051344000917","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,313066.0,313066.0,14428,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727949,103133.00
01/02/2016 04:45,2,0.000,ALERT,213.51,303.88,59.975,1451727903,"201051344001145","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,316153.3,316153.3,14433,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727951,103134.00
01/02/2016 04:45,2,0.000,ALERT,213.29,302.98,59.938,1451727903,"201051344000651","219011344069620",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,310339.6,310339.6,14404,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727952,103135.00
01/02/2016 04:45,2,0.000,ALERT,212.16,301.77,59.986,1451727903,"274151322000088","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,568369.2,568369.2,3570,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727954,103136.00
01/02/2016 04:45,2,0.000,ALERT,213.29,301.17,59.970,1451727903,"274151322000068","219011344069620",0.00,1.50,0,299.97,302.98,0.0,0.0,0.000,476265.0,476265.0,3773,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727956,103137.00
01/02/2016 04:45,2,0.000,ALERT,212.83,303.28,60.018,1451727903,"201051344001135","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,306868.7,306868.7,14385,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727958,103138.00
01/02/2016 04:45,2,0.000,ALERT,212.83,304.48,59.954,1451727903,"201051344000594","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,312848.7,312848.7,9756,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727960,103139.00
01/02/2016 04:45,2,0.000,ALERT,213.29,302.98,59.975,1451727903,"201051344001203","219011344069620",0.00,0.00,0,301.17,306.58,0.0,0.0,0.000,313269.2,313269.2,14400,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727961,103140.00
01/02/2016 04:45,2,0.000,ALERT,212.38,302.68,59.996,1451727903,"274151322000054","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,580471.5,580471.5,3575,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727963,103141.00
01/02/2016 04:45,2,0.000,ALERT,213.51,303.58,59.970,1451727903,"201051344000867","219011344069620",0.00,1.00,0,301.47,306.58,0.0,0.0,0.000,301962.5,301962.5,9737,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727965,103142.00
01/02/2016 04:45,2,0.000,ALERT,213.29,303.58,59.975,1451727903,"201051344001093","219011344069620",0.00,1.50,0,301.47,304.78,0.0,0.0,0.000,311636.8,311636.8,14403,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727967,103143.00
01/02/2016 04:45,2,0.000,ALERT,212.83,303.58,59.970,1451727903,"201051344000900","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,315129.8,315129.8,9708,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727968,103144.00
01/02/2016 04:45,2,0.000,ALERT,213.51,302.98,59.975,1451727903,"201051344000648","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,308836.5,308836.5,9738,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727970,103145.00
01/02/2016 04:45,2,0.000,ALERT,213.29,304.18,59.970,1451727903,"201051344000569","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,316650.7,316650.7,9699,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727972,103146.00
01/02/2016 04:45,2,0.000,ALERT,213.06,303.88,59.970,1451727903,"201051344000983","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,311692.9,311692.9,9728,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727974,103147.00
01/02/2016 04:45,2,0.000,ALERT,213.29,303.58,59.965,1451727903,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,307063.9,307063.9,9769,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451727976,103148.00
01/02/2016 04:45,2,0.000,ALERT,213.74,304.48,59.981,1451727903,"201051344000576","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,309666.7,309666.7,9708,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727978,103149.00
01/02/2016 04:45,2,0.000,ALERT,212.61,300.87,59.965,1451727903,"274151322000087","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,555909.0,555909.0,3609,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451727980,103150.00
01/02/2016 05:00,2,0.000,ALERT,213.74,304.18,59.981,1451728803,"201051344000645","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,310063.7,310063.7,9717,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728805,103151.00
01/02/2016 05:00,2,0.000,ALERT,212.61,301.77,59.970,1451728803,"274151322000085","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,583217.0,583217.0,3588,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728807,103152.00
01/02/2016 05:00,2,0.000,ALERT,213.96,304.18,59.986,1451728803,"201051344000633","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,302785.1,302785.1,9770,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728809,103153.00
01/02/2016 05:00,2,0.000,ALERT,213.29,304.18,59.970,1451728803,"201051344000469","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,304006.0,304006.0,9739,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728811,103154.00
01/02/2016 05:00,2,0.000,ALERT,212.83,303.28,59.933,1451728803,"201051344000646","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,308603.8,308603.8,14400,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728813,103155.00
01/02/2016 05:00,2,0.000,ALERT,212.16,302.07,59.949,1451728803,"274151322000052","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,590737.6,590737.6,3602,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728814,103156.00
01/02/2016 05:00,2,0.000,ALERT,213.29,303.58,59.975,1451728803,"201051344000585","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,313304.9,313304.9,14392,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728816,103157.00
01/02/2016 05:00,2,0.000,ALERT,213.06,303.88,59.944,1451728803,"201051344001230","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,311759.6,311759.6,14444,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728818,103158.00
01/02/2016 05:00,2,0.000,ALERT,213.74,304.48,59.986,1451728803,"201051344000582","219011344069620",0.00,-0.50,0,302.68,305.68,0.0,0.0,0.000,306611.6,306611.6,14394,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728820,103159.00
01/02/2016 05:00,2,0.000,ALERT,212.61,303.58,59.975,1451728803,"201051344000955","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,315735.0,315735.0,14372,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728822,103160.00
01/02/2016 05:00,2,0.000,ALERT,212.61,301.77,59.981,1451728803,"274151322000094","219011344069620",0.00,0.00,0,299.97,302.98,0.0,0.0,0.000,476331.1,476331.1,3781,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728824,103161.00
01/02/2016 05:00,2,0.000,ALERT,213.29,304.78,59.959,1451728803,"201051344000579","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,317395.3,317395.3,9750,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451728825,103162.00
01/02/2016 05:00,2,0.000,ALERT,212.83,303.28,59.970,1451728803,"201051344000890","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,314067.8,314067.8,14452,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728827,103163.00
01/02/2016 05:00,2,0.000,ALERT,213.29,303.58,59.981,1451728803,"201051344000438","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,315843.1,315843.1,14400,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451728829,103164.00
01/02/2016 05:00,2,0.000,ALERT,213.29,302.98,59.975,1451728803,"201051344000417","219011344069620",0.00,0.50,0,301.17,304.48,0.0,0.0,0.000,309996.4,309996.4,14465,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728831,103165.00
01/02/2016 05:00,2,0.000,ALERT,212.61,302.37,60.007,1451728803,"274151322000083","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,585134.3,585134.3,3632,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728833,103166.00
01/02/2016 05:00,2,0.000,ALERT,213.06,302.68,59.975,1451728803,"274151322000076","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,621480.7,621480.7,3611,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728835,103167.00
01/02/2016 05:00,2,0.000,ALERT,213.29,305.08,59.933,1451728803,"201051344000868","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,301592.9,301592.9,9713,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728836,103168.00
01/02/2016 05:00,2,0.000,ALERT,212.61,303.28,59.938,1451728803,"274151322000095","219011344069620",0.00,0.00,0,301.77,304.78,0.0,0.0,0.000,614383.5,614383.5,3640,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728838,103169.00
01/02/2016 05:00,2,0.000,ALERT,213.06,304.18,59.981,1451728803,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.68,0.0,0.0,0.000,301748.2,301748.2,9746,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728840,103170.00
01/02/2016 05:00,2,0.000,ALERT,212.83,302.68,59.944,1451728803,"201051344001025","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,313945.6,313945.6,14379,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728842,103171.00
01/02/2016 05:00,2,0.000,ALERT,213.06,304.18,59.965,1451728803,"201051344000458","219011344069620",0.00,1.50,0,302.07,306.88,0.0,0.0,0.000,311756.9,311756.9,9759,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728844,103172.00
01/02/2016 05:00,2,0.000,ALERT,213.74,303.88,59.970,1451728803,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,308831.8,308831.8,9741,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728845,103173.00
01/02/2016 05:00,2,0.000,ALERT,213.29,303.28,59.970,1451728803,"201051344000685","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,315384.2,315384.2,14431,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728847,103174.00
01/02/2016 05:00,2,0.000,ALERT,213.29,302.68,60.018,1451728803,"201051344000917","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,313066.0,313066.0,14430,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728849,103175.00
01/02/2016 05:00,2,0.000,ALERT,213.29,303.58,59.933,1451728803,"201051344001145","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,316153.3,316153.3,14435,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451728851,103176.00
01/02/2016 05:00,2,0.000,ALERT,213.06,302.37,59.965,1451728803,"201051344000651","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,310339.6,310339.6,14406,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728853,103177.00
01/02/2016 05:00,2,0.000,ALERT,211.93,302.37,59.975,1451728803,"274151322000088","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,568369.2,568369.2,3572,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451728854,103178.00
01/02/2016 05:00,2,0.000,ALERT,213.06,301.77,59.933,1451728803,"274151322000068","219011344069620",0.00,1.50,0,299.97,302.98,0.0,0.0,0.000,476265.0,476265.0,3775,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728856,103179.00
01/02/2016 05:00,2,0.000,ALERT,212.61,303.28,59.965,1451728803,"201051344001135","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,306868.7,306868.7,14387,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728858,103180.00
01/02/2016 05:00,2,0.000,ALERT,212.83,304.78,59.965,1451728803,"201051344000594","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,312848.7,312848.7,9758,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451728860,103181.00
01/02/2016 05:00,2,0.000,ALERT,213.29,303.28,59.917,1451728803,"201051344001203","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,313269.2,313269.2,14402,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728862,103182.00
01/02/2016 05:00,2,0.000,ALERT,212.38,302.68,59.970,1451728803,"274151322000054","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,580471.5,580471.5,3577,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728863,103183.00
