ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 05:00,2,0.000,ALERT,213.51,303.88,59.970,1451728803,"201051344000867","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,301962.5,301962.5,9739,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728865,103184.00
01/02/2016 05:00,2,0.000,ALERT,213.06,303.28,59.959,1451728803,"201051344001093","219011344069620",0.00,1.50,0,301.47,304.78,0.0,0.0,0.000,311636.8,311636.8,14405,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451728867,103185.00
01/02/2016 05:00,2,0.000,ALERT,212.83,303.58,59.965,1451728803,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,315129.8,315129.8,9710,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728869,103186.00
01/02/2016 05:00,2,0.000,ALERT,213.29,303.28,59.970,1451728803,"201051344000648","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,308836.5,308836.5,9740,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728871,103187.00
01/02/2016 05:00,2,0.000,ALERT,213.06,304.48,60.002,1451728803,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,316650.7,316650.7,9701,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728873,103188.00
01/02/2016 05:00,2,0.000,ALERT,213.06,304.18,59.970,1451728803,"201051344000983","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,311692.9,311692.9,9730,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451728874,103189.00
01/02/2016 05:00,2,0.000,ALERT,213.29,303.88,59.959,1451728803,"201051344001158","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,307063.9,307063.9,9771,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728876,103190.00
01/02/2016 05:00,2,0.000,ALERT,213.51,304.48,59.965,1451728803,"201051344000576","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,309666.7,309666.7,9710,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451728878,103191.00
01/02/2016 05:00,2,0.000,ALERT,212.61,302.07,59.959,1451728803,"274151322000087","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,555909.0,555909.0,3611,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451728880,103192.00
01/02/2016 05:15,2,0.000,ALERT,213.51,304.48,59.965,1451729703,"201051344000645","219011344069620",0.00,1.00,0,302.07,305.68,0.0,0.0,0.000,310063.7,310063.7,9719,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729705,103193.00
01/02/2016 05:15,2,0.000,ALERT,212.61,302.07,59.991,1451729703,"274151322000085","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,583217.0,583217.0,3590,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729707,103194.00
01/02/2016 05:15,2,0.000,ALERT,213.51,303.88,59.965,1451729703,"201051344000633","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,302785.1,302785.1,9772,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729709,103195.00
01/02/2016 05:15,2,0.000,ALERT,213.29,304.48,59.975,1451729703,"201051344000469","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,304006.0,304006.0,9741,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729711,103196.00
01/02/2016 05:15,2,0.000,ALERT,212.61,302.68,59.959,1451729703,"201051344000646","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,308603.8,308603.8,14402,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451729713,103197.00
01/02/2016 05:15,2,0.000,ALERT,211.93,301.47,59.970,1451729703,"274151322000052","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,590737.6,590737.6,3604,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729714,103198.00
01/02/2016 05:15,2,0.000,ALERT,213.06,303.28,60.002,1451729703,"201051344000585","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,313304.9,313304.9,14394,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729716,103199.00
01/02/2016 05:15,2,0.000,ALERT,212.83,303.28,59.965,1451729703,"201051344001230","219011344069620",0.00,0.50,0,302.07,305.38,0.0,0.0,0.000,311759.6,311759.6,14446,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729718,103200.00
01/02/2016 05:15,2,0.000,ALERT,213.29,303.88,59.965,1451729703,"201051344000582","219011344069620",0.00,-0.50,0,302.68,305.68,0.0,0.0,0.000,306611.6,306611.6,14396,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451729720,103201.00
01/02/2016 05:15,2,0.000,ALERT,212.61,302.98,59.981,1451729703,"201051344000955","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,315735.0,315735.0,14374,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729722,103202.00
01/02/2016 05:15,2,0.000,ALERT,212.38,301.47,59.970,1451729703,"274151322000094","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,476331.1,476331.1,3783,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729723,103203.00
01/02/2016 05:15,2,0.000,ALERT,213.06,305.08,59.975,1451729703,"201051344000579","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,317395.3,317395.3,9752,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451729725,103204.00
01/02/2016 05:15,2,0.000,ALERT,212.83,303.28,59.975,1451729703,"201051344000890","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,314067.8,314067.8,14454,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729727,103205.00
01/02/2016 05:15,2,0.000,ALERT,212.83,302.68,59.970,1451729703,"201051344000438","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,315843.1,315843.1,14402,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729729,103206.00
01/02/2016 05:15,2,0.000,ALERT,213.29,302.68,60.012,1451729703,"201051344000417","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,309996.4,309996.4,14467,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729731,103207.00
01/02/2016 05:15,2,0.000,ALERT,212.38,302.07,59.981,1451729703,"274151322000083","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,585134.3,585134.3,3634,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729733,103208.00
01/02/2016 05:15,2,0.000,ALERT,212.83,302.68,59.959,1451729703,"274151322000076","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,621480.7,621480.7,3613,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729735,103209.00
01/02/2016 05:15,2,0.000,ALERT,213.06,305.08,59.981,1451729703,"201051344000868","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,301592.9,301592.9,9715,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729737,103210.00
01/02/2016 05:15,2,0.000,ALERT,212.38,303.28,59.975,1451729703,"274151322000095","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,614383.5,614383.5,3642,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729738,103211.00
01/02/2016 05:15,2,0.000,ALERT,212.83,304.18,59.981,1451729703,"201051344000988","219011344069620",0.00,0.50,0,299.97,305.98,0.0,0.0,0.000,301748.2,301748.2,9748,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729740,103212.00
01/02/2016 05:15,2,0.000,ALERT,212.61,302.07,59.975,1451729703,"201051344001025","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,313945.6,313945.6,14381,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729742,103213.00
01/02/2016 05:15,2,0.000,ALERT,212.83,304.48,59.981,1451729703,"201051344000458","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,311756.9,311756.9,9761,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729744,103214.00
01/02/2016 05:15,2,0.000,ALERT,213.51,303.88,59.975,1451729703,"201051344000853","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,308831.8,308831.8,9743,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451729745,103215.00
01/02/2016 05:15,2,0.000,ALERT,213.29,302.98,60.002,1451729703,"201051344000685","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,315384.2,315384.2,14433,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729747,103216.00
01/02/2016 05:15,2,0.000,ALERT,213.06,302.07,59.975,1451729703,"201051344000917","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,313066.0,313066.0,14432,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451729749,103217.00
01/02/2016 05:15,2,0.000,ALERT,213.06,303.28,60.028,1451729703,"201051344001145","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,316153.3,316153.3,14437,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451729751,103218.00
01/02/2016 05:15,2,0.000,ALERT,213.06,302.37,59.970,1451729703,"201051344000651","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,310339.6,310339.6,14408,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451729753,103219.00
01/02/2016 05:15,2,0.000,ALERT,211.93,301.47,59.965,1451729703,"274151322000088","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,568369.2,568369.2,3574,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729754,103220.00
01/02/2016 05:15,2,0.000,ALERT,213.06,301.47,59.965,1451729703,"274151322000068","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,476265.0,476265.0,3777,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729756,103221.00
01/02/2016 05:15,2,0.000,ALERT,212.61,302.68,59.975,1451729703,"201051344001135","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,306868.7,306868.7,14389,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729758,103222.00
01/02/2016 05:15,2,0.000,ALERT,212.83,304.78,59.975,1451729703,"201051344000594","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,312848.7,312848.7,9760,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729760,103223.00
01/02/2016 05:15,2,0.000,ALERT,213.06,302.68,59.975,1451729703,"201051344001203","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,313269.2,313269.2,14404,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729762,103224.00
01/02/2016 05:15,2,0.000,ALERT,211.93,301.77,59.970,1451729703,"274151322000054","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,580471.5,580471.5,3579,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729764,103225.00
01/02/2016 05:15,2,0.000,ALERT,213.29,304.18,59.981,1451729703,"201051344000867","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,301962.5,301962.5,9741,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729765,103226.00
01/02/2016 05:15,2,0.000,ALERT,213.06,302.98,59.970,1451729703,"201051344001093","219011344069620",0.00,1.50,0,301.17,304.48,0.0,0.0,0.000,311636.8,311636.8,14407,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729767,103227.00
01/02/2016 05:15,2,0.000,ALERT,213.06,304.48,59.975,1451729703,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,315129.8,315129.8,9712,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729769,103228.00
01/02/2016 05:15,2,0.000,ALERT,213.29,303.58,59.970,1451729703,"201051344000648","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,308836.5,308836.5,9742,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729771,103229.00
01/02/2016 05:15,2,0.000,ALERT,213.29,305.08,59.975,1451729703,"201051344000569","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,316650.7,316650.7,9703,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729773,103230.00
01/02/2016 05:15,2,0.000,ALERT,213.06,304.48,59.959,1451729703,"201051344000983","219011344069620",0.00,1.00,0,302.37,305.98,0.0,0.0,0.000,311692.9,311692.9,9732,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729774,103231.00
01/02/2016 05:15,2,0.000,ALERT,213.29,304.48,59.975,1451729703,"201051344001158","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,307063.9,307063.9,9773,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451729776,103232.00
01/02/2016 05:15,2,0.000,ALERT,213.74,305.08,59.965,1451729703,"201051344000576","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,309666.7,309666.7,9712,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451729778,103233.00
01/02/2016 05:15,2,0.000,ALERT,212.38,300.57,59.975,1451729703,"274151322000087","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,555909.0,555909.0,3613,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451729780,103234.00
01/02/2016 05:30,2,0.000,ALERT,213.51,304.18,59.965,1451730604,"201051344000645","219011344069620",0.00,1.00,0,302.37,306.28,0.0,0.0,0.000,310063.7,310063.7,9721,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451730606,103235.00
01/02/2016 05:30,2,0.000,ALERT,212.38,302.07,59.954,1451730604,"274151322000085","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,583217.0,583217.0,3592,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730608,103236.00
01/02/2016 05:30,2,0.000,ALERT,213.51,304.18,59.933,1451730604,"201051344000633","219011344069620",0.00,0.00,0,300.57,306.58,0.0,0.0,0.000,302785.1,302785.1,9774,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730609,103237.00
01/02/2016 05:30,2,0.000,ALERT,213.06,304.48,59.970,1451730604,"201051344000469","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,304006.0,304006.0,9743,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730611,103238.00
01/02/2016 05:30,2,0.000,ALERT,212.61,302.98,59.949,1451730604,"201051344000646","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,308603.8,308603.8,14404,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730613,103239.00
01/02/2016 05:30,2,0.000,ALERT,211.93,302.68,59.975,1451730604,"274151322000052","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,590737.6,590737.6,3606,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730615,103240.00
01/02/2016 05:30,2,0.000,ALERT,213.06,303.58,59.928,1451730604,"201051344000585","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,313304.9,313304.9,14396,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451730617,103241.00
01/02/2016 05:30,2,0.000,ALERT,212.83,303.28,59.944,1451730604,"201051344001230","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,311759.6,311759.6,14448,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730618,103242.00
01/02/2016 05:30,2,0.000,ALERT,213.51,304.18,59.965,1451730604,"201051344000582","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,306611.6,306611.6,14398,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730620,103243.00
01/02/2016 05:30,2,0.000,ALERT,212.61,303.28,59.922,1451730604,"201051344000955","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,315735.0,315735.0,14376,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730622,103244.00
01/02/2016 05:30,2,0.000,ALERT,212.38,301.17,59.996,1451730604,"274151322000094","219011344069620",0.00,0.00,0,300.27,302.98,0.0,0.0,0.000,476331.1,476331.1,3785,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730624,103245.00
01/02/2016 05:30,2,0.000,ALERT,213.06,304.78,59.959,1451730604,"201051344000579","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,317395.3,317395.3,9754,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730626,103246.00
01/02/2016 05:30,2,0.000,ALERT,212.61,303.28,59.959,1451730604,"201051344000890","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,314067.8,314067.8,14456,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451730628,103247.00
01/02/2016 05:30,2,0.000,ALERT,213.06,302.98,59.944,1451730604,"201051344000438","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,315843.1,315843.1,14404,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451730629,103248.00
01/02/2016 05:30,2,0.000,ALERT,213.29,302.68,59.959,1451730604,"201051344000417","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,309996.4,309996.4,14469,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451730631,103249.00
01/02/2016 05:30,2,0.000,ALERT,212.61,302.68,59.954,1451730604,"274151322000083","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,585134.3,585134.3,3636,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730633,103250.00
01/02/2016 05:30,2,0.000,ALERT,212.83,302.68,59.922,1451730604,"274151322000076","219011344069620",0.00,0.50,0,300.87,304.18,0.0,0.0,0.000,621480.7,621480.7,3615,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730635,103251.00
01/02/2016 05:30,2,0.000,ALERT,213.06,305.08,59.959,1451730604,"201051344000868","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,301592.9,301592.9,9717,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730637,103252.00
01/02/2016 05:30,2,0.000,ALERT,212.61,303.28,59.986,1451730604,"274151322000095","219011344069620",0.00,0.00,0,301.77,304.48,0.0,0.0,0.000,614383.5,614383.5,3644,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730639,103253.00
01/02/2016 05:30,2,0.000,ALERT,213.06,304.18,59.954,1451730604,"201051344000988","219011344069620",0.00,0.50,0,299.67,306.28,0.0,0.0,0.000,301748.2,301748.2,9750,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451730640,103254.00
01/02/2016 05:30,2,0.000,ALERT,212.83,302.37,59.917,1451730604,"201051344001025","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,313945.6,313945.6,14383,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730642,103255.00
01/02/2016 05:30,2,0.000,ALERT,213.06,304.48,59.965,1451730604,"201051344000458","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,311756.9,311756.9,9763,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730644,103256.00
01/02/2016 05:30,2,0.000,ALERT,213.51,304.48,59.954,1451730604,"201051344000853","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,308831.8,308831.8,9745,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730646,103257.00
01/02/2016 05:30,2,0.000,ALERT,213.29,303.28,59.965,1451730604,"201051344000685","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,315384.2,315384.2,14435,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451730648,103258.00
01/02/2016 05:30,2,0.000,ALERT,213.06,302.37,59.959,1451730604,"201051344000917","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,313066.0,313066.0,14434,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730649,103259.00
01/02/2016 05:30,2,0.000,ALERT,213.06,303.28,59.965,1451730604,"201051344001145","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,316153.3,316153.3,14439,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730651,103260.00
01/02/2016 05:30,2,0.000,ALERT,212.83,302.07,59.959,1451730604,"201051344000651","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,310339.6,310339.6,14410,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730653,103261.00
01/02/2016 05:30,2,0.000,ALERT,211.93,302.07,59.986,1451730604,"274151322000088","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,568369.2,568369.2,3576,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451730655,103262.00
01/02/2016 05:30,2,0.000,ALERT,213.06,301.17,59.959,1451730604,"274151322000068","219011344069620",0.00,1.50,0,299.97,302.98,0.0,0.0,0.000,476265.0,476265.0,3779,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730657,103263.00
01/02/2016 05:30,2,0.000,ALERT,212.61,302.98,59.970,1451730604,"201051344001135","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,306868.7,306868.7,14391,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451730659,103264.00
01/02/2016 05:30,2,0.000,ALERT,212.83,304.78,59.970,1451730604,"201051344000594","219011344069620",0.00,0.00,0,302.07,307.18,0.0,0.0,0.000,312848.7,312848.7,9762,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730660,103265.00
01/02/2016 05:30,2,0.000,ALERT,213.06,302.98,60.012,1451730604,"201051344001203","219011344069620",0.00,0.00,0,300.87,306.28,0.0,0.0,0.000,313269.2,313269.2,14406,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451730662,103266.00
01/02/2016 05:30,2,0.000,ALERT,212.16,302.37,59.933,1451730604,"274151322000054","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,580471.5,580471.5,3581,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451730664,103267.00
01/02/2016 05:30,2,0.000,ALERT,213.29,303.88,59.965,1451730604,"201051344000867","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,301962.5,301962.5,9743,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730666,103268.00
01/02/2016 05:30,2,0.000,ALERT,212.83,302.98,59.965,1451730604,"201051344001093","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,311636.8,311636.8,14409,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730668,103269.00
01/02/2016 05:30,2,0.000,ALERT,212.83,304.48,59.970,1451730604,"201051344000900","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,315129.8,315129.8,9714,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730670,103270.00
01/02/2016 05:30,2,0.000,ALERT,213.29,303.88,59.965,1451730604,"201051344000648","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,308836.5,308836.5,9744,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730672,103271.00
01/02/2016 05:30,2,0.000,ALERT,213.29,304.78,59.970,1451730604,"201051344000569","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,316650.7,316650.7,9705,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730673,103272.00
01/02/2016 05:30,2,0.000,ALERT,213.06,304.48,59.970,1451730604,"201051344000983","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,311692.9,311692.9,9734,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451730675,103273.00
01/02/2016 05:30,2,0.000,ALERT,213.29,304.18,59.922,1451730604,"201051344001158","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,307063.9,307063.9,9775,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730677,103274.00
01/02/2016 05:30,2,0.000,ALERT,213.51,304.78,60.007,1451730604,"201051344000576","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,309666.7,309666.7,9714,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451730679,103275.00
01/02/2016 05:30,2,0.000,ALERT,212.38,301.47,59.959,1451730604,"274151322000087","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,555909.0,555909.0,3615,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451730681,103276.00
01/02/2016 05:45,2,0.000,ALERT,213.51,304.48,59.981,1451731503,"201051344000645","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,310063.7,310063.7,9723,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731505,103277.00
01/02/2016 05:45,2,0.000,ALERT,212.38,301.77,59.975,1451731503,"274151322000085","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,583217.0,583217.0,3594,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731507,103278.00
01/02/2016 05:45,2,0.000,ALERT,213.51,304.18,59.944,1451731503,"201051344000633","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,302785.1,302785.1,9776,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451731509,103279.00
01/02/2016 05:45,2,0.000,ALERT,213.06,304.48,59.944,1451731503,"201051344000469","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,304006.0,304006.0,9745,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731511,103280.00
01/02/2016 05:45,2,0.000,ALERT,212.61,302.98,59.975,1451731503,"201051344000646","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,308603.8,308603.8,14406,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731513,103281.00
01/02/2016 05:45,2,0.000,ALERT,211.93,301.77,59.975,1451731503,"274151322000052","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,590737.6,590737.6,3608,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731515,103282.00
01/02/2016 05:45,2,0.000,ALERT,212.83,302.98,59.933,1451731503,"201051344000585","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,313304.9,313304.9,14398,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731516,103283.00
01/02/2016 05:45,2,0.000,ALERT,212.61,303.28,59.975,1451731503,"201051344001230","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,311759.6,311759.6,14450,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731518,103284.00
01/02/2016 05:45,2,0.000,ALERT,213.29,304.18,59.975,1451731503,"201051344000582","219011344069620",0.00,-0.50,0,302.07,305.38,0.0,0.0,0.000,306611.6,306611.6,14400,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451731520,103285.00
01/02/2016 05:45,2,0.000,ALERT,212.38,302.68,59.981,1451731503,"201051344000955","219011344069620",0.00,0.50,0,301.17,304.48,0.0,0.0,0.000,315735.0,315735.0,14378,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451731522,103286.00
01/02/2016 05:45,2,0.000,ALERT,212.16,302.07,59.970,1451731503,"274151322000094","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,476331.1,476331.1,3787,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731524,103287.00
01/02/2016 05:45,2,0.000,ALERT,212.83,305.08,59.970,1451731503,"201051344000579","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,317395.3,317395.3,9756,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451731525,103288.00
01/02/2016 05:45,2,0.000,ALERT,212.61,303.28,59.970,1451731503,"201051344000890","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,314067.8,314067.8,14458,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731527,103289.00
01/02/2016 05:45,2,0.000,ALERT,213.06,303.28,59.986,1451731503,"201051344000438","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,315843.1,315843.1,14406,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451731529,103290.00
01/02/2016 05:45,2,0.000,ALERT,212.83,302.37,59.975,1451731503,"201051344000417","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,309996.4,309996.4,14471,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451731531,103291.00
01/02/2016 05:45,2,0.000,ALERT,212.16,302.37,59.965,1451731503,"274151322000083","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,585134.3,585134.3,3638,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731533,103292.00
01/02/2016 05:45,2,0.000,ALERT,212.83,301.77,59.970,1451731503,"274151322000076","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,621480.7,621480.7,3617,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451731534,103293.00
01/02/2016 05:45,2,0.000,ALERT,212.83,304.78,59.970,1451731503,"201051344000868","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,301592.9,301592.9,9719,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731536,103294.00
01/02/2016 05:45,2,0.000,ALERT,212.16,303.28,59.975,1451731503,"274151322000095","219011344069620",0.00,0.00,0,301.47,304.78,0.0,0.0,0.000,614383.5,614383.5,3646,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451731538,103295.00
01/02/2016 05:45,2,0.000,ALERT,212.61,304.48,59.975,1451731503,"201051344000988","219011344069620",0.00,0.50,0,299.67,305.68,0.0,0.0,0.000,301748.2,301748.2,9752,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451731540,103296.00
01/02/2016 05:45,2,0.000,ALERT,212.38,302.07,59.970,1451731503,"201051344001025","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,313945.6,313945.6,14385,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451731542,103297.00
01/02/2016 05:45,2,0.000,ALERT,212.61,304.48,59.938,1451731503,"201051344000458","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,311756.9,311756.9,9765,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731544,103298.00
01/02/2016 05:45,2,0.000,ALERT,213.51,304.18,59.965,1451731503,"201051344000853","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,308831.8,308831.8,9747,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731546,103299.00
01/02/2016 05:45,2,0.000,ALERT,213.06,302.98,59.975,1451731503,"201051344000685","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,315384.2,315384.2,14437,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731547,103300.00
01/02/2016 05:45,2,0.000,ALERT,213.06,302.68,59.986,1451731503,"201051344000917","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,313066.0,313066.0,14436,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451731549,103301.00
01/02/2016 05:45,2,0.000,ALERT,213.06,303.28,59.986,1451731503,"201051344001145","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,316153.3,316153.3,14441,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731551,103302.00
01/02/2016 05:45,2,0.000,ALERT,212.83,302.37,60.018,1451731503,"201051344000651","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,310339.6,310339.6,14412,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731553,103303.00
01/02/2016 05:45,2,0.000,ALERT,211.93,302.37,59.975,1451731503,"274151322000088","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,568369.2,568369.2,3578,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731555,103304.00
01/02/2016 05:45,2,0.000,ALERT,212.83,301.47,59.981,1451731503,"274151322000068","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,476265.0,476265.0,3781,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731556,103305.00
01/02/2016 05:45,2,0.000,ALERT,212.38,302.98,59.986,1451731503,"201051344001135","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,306868.7,306868.7,14393,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731558,103306.00
01/02/2016 05:45,2,0.000,ALERT,212.61,304.78,59.965,1451731503,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,312848.7,312848.7,9764,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451731560,103307.00
01/02/2016 05:45,2,0.000,ALERT,212.83,302.68,59.938,1451731503,"201051344001203","219011344069620",0.00,0.00,0,300.87,306.28,0.0,0.0,0.000,313269.2,313269.2,14408,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731562,103308.00
01/02/2016 05:45,2,0.000,ALERT,212.16,302.68,59.996,1451731503,"274151322000054","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,580471.5,580471.5,3583,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731563,103309.00
01/02/2016 05:45,2,0.000,ALERT,213.29,303.88,59.954,1451731503,"201051344000867","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,301962.5,301962.5,9745,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451731565,103310.00
01/02/2016 05:45,2,0.000,ALERT,212.83,302.98,59.975,1451731503,"201051344001093","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,311636.8,311636.8,14411,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731567,103311.00
01/02/2016 05:45,2,0.000,ALERT,212.61,304.48,59.975,1451731503,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,315129.8,315129.8,9716,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731569,103312.00
01/02/2016 05:45,2,0.000,ALERT,213.06,303.58,59.975,1451731503,"201051344000648","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,308836.5,308836.5,9746,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731571,103313.00
01/02/2016 05:45,2,0.000,ALERT,212.83,304.78,59.986,1451731503,"201051344000569","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,316650.7,316650.7,9707,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731573,103314.00
01/02/2016 05:45,2,0.000,ALERT,212.83,304.48,59.986,1451731503,"201051344000983","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,311692.9,311692.9,9736,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731575,103315.00
01/02/2016 05:45,2,0.000,ALERT,212.83,303.88,59.981,1451731503,"201051344001158","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,307063.9,307063.9,9777,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731576,103316.00
01/02/2016 05:45,2,0.000,ALERT,213.29,304.78,59.965,1451731503,"201051344000576","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,309666.7,309666.7,9716,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731578,103317.00
01/02/2016 05:45,2,0.000,ALERT,212.16,301.47,59.965,1451731503,"274151322000087","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,555909.0,555909.0,3617,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451731580,103318.00
01/02/2016 06:00,2,0.000,ALERT,213.29,303.88,59.991,1451732404,"201051344000645","219011344069620",0.00,1.00,0,302.37,305.98,0.0,0.0,0.000,310063.7,310063.7,9725,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732406,103319.00
01/02/2016 06:00,2,0.000,ALERT,212.38,302.68,59.996,1451732404,"274151322000085","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,583217.0,583217.0,3596,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732407,103320.00
01/02/2016 06:00,2,0.000,ALERT,213.51,303.88,59.991,1451732404,"201051344000633","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,302785.1,302785.1,9778,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732409,103321.00
01/02/2016 06:00,2,0.000,ALERT,213.06,304.18,59.996,1451732404,"201051344000469","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,304006.0,304006.0,9747,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732411,103322.00
01/02/2016 06:00,2,0.000,ALERT,212.61,302.98,59.996,1451732404,"201051344000646","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,308603.8,308603.8,14408,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451732413,103323.00
01/02/2016 06:00,2,0.000,ALERT,212.16,301.77,60.023,1451732404,"274151322000052","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,590737.6,590737.6,3610,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732415,103324.00
01/02/2016 06:00,2,0.000,ALERT,212.83,302.98,59.981,1451732404,"201051344000585","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,313304.9,313304.9,14400,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451732416,103325.00
01/02/2016 06:00,2,0.000,ALERT,212.83,302.98,59.991,1451732404,"201051344001230","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,311759.6,311759.6,14452,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732418,103326.00
01/02/2016 06:00,2,0.000,ALERT,213.29,303.88,59.991,1451732404,"201051344000582","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,306611.6,306611.6,14402,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451732420,103327.00
01/02/2016 06:00,2,0.000,ALERT,212.38,302.68,60.002,1451732404,"201051344000955","219011344069620",0.00,0.50,0,301.47,304.78,0.0,0.0,0.000,315735.0,315735.0,14380,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451732422,103328.00
01/02/2016 06:00,2,0.000,ALERT,212.38,301.77,59.981,1451732404,"274151322000094","219011344069620",0.00,0.00,0,300.27,303.28,0.0,0.0,0.000,476331.1,476331.1,3789,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732424,103329.00
