ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 06:00,2,0.000,ALERT,212.83,304.48,59.970,1451732404,"201051344000579","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,317395.3,317395.3,9758,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451732426,103330.00
01/02/2016 06:00,2,0.000,ALERT,212.61,303.58,59.981,1451732404,"201051344000890","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,314067.8,314067.8,14460,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451732428,103331.00
01/02/2016 06:00,2,0.000,ALERT,212.83,302.98,59.975,1451732404,"201051344000438","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,315843.1,315843.1,14408,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732429,103332.00
01/02/2016 06:00,2,0.000,ALERT,212.83,302.37,59.965,1451732404,"201051344000417","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,309996.4,309996.4,14473,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732431,103333.00
01/02/2016 06:00,2,0.000,ALERT,212.38,302.68,59.970,1451732404,"274151322000083","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,585134.3,585134.3,3640,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451732433,103334.00
01/02/2016 06:00,2,0.000,ALERT,213.06,302.98,59.965,1451732404,"274151322000076","219011344069620",0.00,0.50,0,300.87,304.18,0.0,0.0,0.000,621480.7,621480.7,3619,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732435,103335.00
01/02/2016 06:00,2,0.000,ALERT,212.83,304.78,59.970,1451732404,"201051344000868","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,301592.9,301592.9,9721,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451732437,103336.00
01/02/2016 06:00,2,0.000,ALERT,212.38,303.28,59.949,1451732404,"274151322000095","219011344069620",0.00,0.00,0,301.77,304.78,0.0,0.0,0.000,614383.5,614383.5,3648,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732439,103337.00
01/02/2016 06:00,2,0.000,ALERT,212.83,303.88,59.970,1451732404,"201051344000988","219011344069620",0.00,1.00,0,299.67,305.98,0.0,0.0,0.000,301748.2,301748.2,9754,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732441,103338.00
01/02/2016 06:00,2,0.000,ALERT,212.61,302.07,59.954,1451732404,"201051344001025","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,313945.6,313945.6,14387,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732443,103339.00
01/02/2016 06:00,2,0.000,ALERT,212.83,304.18,59.954,1451732404,"201051344000458","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,311756.9,311756.9,9767,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451732444,103340.00
01/02/2016 06:00,2,0.000,ALERT,213.51,304.18,59.965,1451732404,"201051344000853","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,308831.8,308831.8,9749,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732446,103341.00
01/02/2016 06:00,2,0.000,ALERT,213.06,302.98,59.949,1451732404,"201051344000685","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,315384.2,315384.2,14439,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451732448,103342.00
01/02/2016 06:00,2,0.000,ALERT,212.83,302.68,59.991,1451732404,"201051344000917","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,313066.0,313066.0,14438,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451732450,103343.00
01/02/2016 06:00,2,0.000,ALERT,212.83,302.98,59.922,1451732404,"201051344001145","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,316153.3,316153.3,14443,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732452,103344.00
01/02/2016 06:00,2,0.000,ALERT,212.83,302.37,59.965,1451732404,"201051344000651","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,310339.6,310339.6,14414,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451732453,103345.00
01/02/2016 06:00,2,0.000,ALERT,211.93,301.77,59.933,1451732404,"274151322000088","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,568369.2,568369.2,3580,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451732455,103346.00
01/02/2016 06:00,2,0.000,ALERT,213.06,301.47,59.949,1451732404,"274151322000068","219011344069620",0.00,2.00,0,299.97,302.98,0.0,0.0,0.000,476265.0,476265.0,3783,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732457,103347.00
01/02/2016 06:00,2,0.000,ALERT,212.38,302.68,59.954,1451732404,"201051344001135","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,306868.7,306868.7,14395,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732459,103348.00
01/02/2016 06:00,2,0.000,ALERT,212.38,304.48,59.954,1451732404,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,312848.7,312848.7,9766,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732461,103349.00
01/02/2016 06:00,2,0.000,ALERT,212.83,302.37,59.959,1451732404,"201051344001203","219011344069620",0.00,0.00,0,300.87,306.28,0.0,0.0,0.000,313269.2,313269.2,14410,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451732462,103350.00
01/02/2016 06:00,2,0.000,ALERT,212.16,302.98,59.944,1451732404,"274151322000054","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,580471.5,580471.5,3585,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451732464,103351.00
01/02/2016 06:00,2,0.000,ALERT,213.06,303.58,59.944,1451732404,"201051344000867","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,301962.5,301962.5,9747,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732466,103352.00
01/02/2016 06:00,2,0.000,ALERT,212.61,302.68,59.944,1451732404,"201051344001093","219011344069620",0.00,1.50,0,301.17,304.48,0.0,0.0,0.000,311636.8,311636.8,14413,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451732468,103353.00
01/02/2016 06:00,2,0.000,ALERT,212.83,304.48,59.949,1451732404,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,315129.8,315129.8,9718,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732470,103354.00
01/02/2016 06:00,2,0.000,ALERT,213.06,303.58,59.954,1451732404,"201051344000648","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,308836.5,308836.5,9748,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451732472,103355.00
01/02/2016 06:00,2,0.000,ALERT,213.06,304.78,59.959,1451732404,"201051344000569","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,316650.7,316650.7,9709,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732473,103356.00
01/02/2016 06:00,2,0.000,ALERT,212.83,304.18,59.944,1451732404,"201051344000983","219011344069620",0.00,1.00,0,302.37,306.28,0.0,0.0,0.000,311692.9,311692.9,9738,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732475,103357.00
01/02/2016 06:00,2,0.000,ALERT,213.06,304.18,59.959,1451732404,"201051344001158","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,307063.9,307063.9,9779,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732477,103358.00
01/02/2016 06:00,2,0.000,ALERT,213.51,304.78,59.981,1451732404,"201051344000576","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,309666.7,309666.7,9718,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732479,103359.00
01/02/2016 06:00,2,0.000,ALERT,212.16,300.87,59.938,1451732404,"274151322000087","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,555909.0,555909.0,3619,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451732481,103360.00
01/02/2016 06:15,2,0.000,ALERT,213.29,303.88,59.981,1451733303,"201051344000645","219011344069620",0.00,1.00,0,302.07,305.68,0.0,0.0,0.000,310063.7,310063.7,9727,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733305,103361.00
01/02/2016 06:15,2,0.000,ALERT,212.38,301.47,59.986,1451733303,"274151322000085","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,583217.0,583217.0,3598,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733307,103362.00
01/02/2016 06:15,2,0.000,ALERT,213.51,303.58,59.986,1451733303,"201051344000633","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,302785.1,302785.1,9780,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733308,103363.00
01/02/2016 06:15,2,0.000,ALERT,212.83,303.58,59.991,1451733303,"201051344000469","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,304006.0,304006.0,9749,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733310,103364.00
01/02/2016 06:15,2,0.000,ALERT,212.38,302.68,59.991,1451733303,"201051344000646","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,308603.8,308603.8,14410,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733312,103365.00
01/02/2016 06:15,2,0.000,ALERT,211.93,301.17,59.986,1451733303,"274151322000052","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,590737.6,590737.6,3612,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733314,103366.00
01/02/2016 06:15,2,0.000,ALERT,212.61,302.68,59.991,1451733303,"201051344000585","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,313304.9,313304.9,14402,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733316,103367.00
01/02/2016 06:15,2,0.000,ALERT,212.61,302.98,59.996,1451733303,"201051344001230","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,311759.6,311759.6,14454,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733318,103368.00
01/02/2016 06:15,2,0.000,ALERT,213.06,303.58,59.991,1451733303,"201051344000582","219011344069620",0.00,0.00,0,301.77,305.08,0.0,0.0,0.000,306611.6,306611.6,14404,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733320,103369.00
01/02/2016 06:15,2,0.000,ALERT,212.16,302.37,59.996,1451733303,"201051344000955","219011344069620",0.00,0.50,0,300.87,304.18,0.0,0.0,0.000,315735.0,315735.0,14382,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733321,103370.00
01/02/2016 06:15,2,0.000,ALERT,212.16,301.47,59.981,1451733303,"274151322000094","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,476331.1,476331.1,3791,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733323,103371.00
01/02/2016 06:15,2,0.000,ALERT,212.83,304.48,59.986,1451733303,"201051344000579","219011344069620",0.00,1.00,0,302.98,306.58,0.0,0.0,0.000,317395.3,317395.3,9760,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451733325,103372.00
01/02/2016 06:15,2,0.000,ALERT,212.61,303.28,59.996,1451733303,"201051344000890","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,314067.8,314067.8,14462,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733327,103373.00
01/02/2016 06:15,2,0.000,ALERT,212.61,302.68,59.991,1451733303,"201051344000438","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,315843.1,315843.1,14410,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733329,103374.00
01/02/2016 06:15,2,0.000,ALERT,212.61,301.77,59.986,1451733303,"201051344000417","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,309996.4,309996.4,14475,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733330,103375.00
01/02/2016 06:15,2,0.000,ALERT,212.16,302.07,59.991,1451733303,"274151322000083","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,585134.3,585134.3,3642,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733332,103376.00
01/02/2016 06:15,2,0.000,ALERT,212.61,302.07,59.991,1451733303,"274151322000076","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,621480.7,621480.7,3621,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733334,103377.00
01/02/2016 06:15,2,0.000,ALERT,212.61,304.18,59.986,1451733303,"201051344000868","219011344069620",0.00,0.50,0,302.98,306.58,0.0,0.0,0.000,301592.9,301592.9,9723,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733336,103378.00
01/02/2016 06:15,2,0.000,ALERT,212.16,302.98,59.986,1451733303,"274151322000095","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,614383.5,614383.5,3650,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733338,103379.00
01/02/2016 06:15,2,0.000,ALERT,212.61,303.58,59.986,1451733303,"201051344000988","219011344069620",0.00,0.50,0,299.67,305.68,0.0,0.0,0.000,301748.2,301748.2,9756,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451733340,103380.00
01/02/2016 06:15,2,0.000,ALERT,212.38,301.77,60.023,1451733303,"201051344001025","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,313945.6,313945.6,14389,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733342,103381.00
01/02/2016 06:15,2,0.000,ALERT,212.61,303.88,60.028,1451733303,"201051344000458","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,311756.9,311756.9,9769,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733343,103382.00
01/02/2016 06:15,2,0.000,ALERT,213.29,303.58,59.991,1451733303,"201051344000853","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,308831.8,308831.8,9751,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733345,103383.00
01/02/2016 06:15,2,0.000,ALERT,213.06,302.68,59.991,1451733303,"201051344000685","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,315384.2,315384.2,14441,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733347,103384.00
01/02/2016 06:15,2,0.000,ALERT,212.61,301.77,60.002,1451733303,"201051344000917","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,313066.0,313066.0,14440,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733349,103385.00
01/02/2016 06:15,2,0.000,ALERT,212.61,302.68,59.996,1451733303,"201051344001145","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,316153.3,316153.3,14445,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451733351,103386.00
01/02/2016 06:15,2,0.000,ALERT,212.61,301.77,59.991,1451733303,"201051344000651","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,310339.6,310339.6,14416,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451733352,103387.00
01/02/2016 06:15,2,0.000,ALERT,211.70,301.17,59.981,1451733303,"274151322000088","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,568369.2,568369.2,3582,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733354,103388.00
01/02/2016 06:15,2,0.000,ALERT,212.61,300.57,59.975,1451733303,"274151322000068","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,476265.0,476265.0,3785,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733356,103389.00
01/02/2016 06:15,2,0.000,ALERT,212.38,302.68,59.986,1451733303,"201051344001135","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,306868.7,306868.7,14397,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733358,103390.00
01/02/2016 06:15,2,0.000,ALERT,212.16,304.18,59.986,1451733303,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,312848.7,312848.7,9768,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733360,103391.00
01/02/2016 06:15,2,0.000,ALERT,212.61,302.07,59.981,1451733303,"201051344001203","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,313269.2,313269.2,14412,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733362,103392.00
01/02/2016 06:15,2,0.000,ALERT,211.93,302.37,59.970,1451733303,"274151322000054","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,580471.5,580471.5,3587,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733363,103393.00
01/02/2016 06:15,2,0.000,ALERT,212.83,303.28,59.970,1451733303,"201051344000867","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,301962.5,301962.5,9749,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451733365,103394.00
01/02/2016 06:15,2,0.000,ALERT,212.61,302.37,59.986,1451733303,"201051344001093","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,311636.8,311636.8,14415,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733367,103395.00
01/02/2016 06:15,2,0.000,ALERT,212.61,304.18,59.981,1451733303,"201051344000900","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,315129.8,315129.8,9720,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451733369,103396.00
01/02/2016 06:15,2,0.000,ALERT,212.83,303.28,59.975,1451733303,"201051344000648","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,308836.5,308836.5,9750,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733371,103397.00
01/02/2016 06:15,2,0.000,ALERT,212.83,304.78,59.986,1451733303,"201051344000569","219011344069620",0.00,0.50,0,302.98,306.58,0.0,0.0,0.000,316650.7,316650.7,9711,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733372,103398.00
01/02/2016 06:15,2,0.000,ALERT,212.61,303.88,59.981,1451733303,"201051344000983","219011344069620",0.00,1.00,0,302.37,305.98,0.0,0.0,0.000,311692.9,311692.9,9740,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733374,103399.00
01/02/2016 06:15,2,0.000,ALERT,212.61,303.58,59.949,1451733303,"201051344001158","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,307063.9,307063.9,9781,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733376,103400.00
01/02/2016 06:15,2,0.000,ALERT,213.29,304.48,59.938,1451733303,"201051344000576","219011344069620",0.00,0.50,0,302.37,305.98,0.0,0.0,0.000,309666.7,309666.7,9720,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733378,103401.00
01/02/2016 06:15,2,0.000,ALERT,211.93,300.87,59.965,1451733303,"274151322000087","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,555909.0,555909.0,3621,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451733380,103402.00
01/02/2016 06:30,2,0.000,ALERT,213.29,303.58,59.986,1451734203,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,310063.7,310063.7,9729,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451734205,103403.00
01/02/2016 06:30,2,0.000,ALERT,212.16,300.87,59.970,1451734203,"274151322000085","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,583217.0,583217.0,3600,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451734207,103404.00
01/02/2016 06:30,2,0.000,ALERT,213.51,303.28,59.981,1451734203,"201051344000633","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,302785.1,302785.1,9782,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734209,103405.00
01/02/2016 06:30,2,0.000,ALERT,212.83,303.28,59.981,1451734203,"201051344000469","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,304006.0,304006.0,9751,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734211,103406.00
01/02/2016 06:30,2,0.000,ALERT,212.16,302.37,60.023,1451734203,"201051344000646","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,308603.8,308603.8,14412,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734212,103407.00
01/02/2016 06:30,2,0.000,ALERT,211.70,301.47,59.986,1451734203,"274151322000052","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,590737.6,590737.6,3614,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734214,103408.00
01/02/2016 06:30,2,0.000,ALERT,212.38,302.37,59.981,1451734203,"201051344000585","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,313304.9,313304.9,14404,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734216,103409.00
01/02/2016 06:30,2,0.000,ALERT,212.38,302.98,60.023,1451734203,"201051344001230","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,311759.6,311759.6,14456,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734218,103410.00
01/02/2016 06:30,2,0.000,ALERT,212.83,303.58,59.991,1451734203,"201051344000582","219011344069620",0.00,0.00,0,301.77,304.78,0.0,0.0,0.000,306611.6,306611.6,14406,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734220,103411.00
01/02/2016 06:30,2,0.000,ALERT,212.16,302.68,59.986,1451734203,"201051344000955","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,315735.0,315735.0,14384,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734222,103412.00
01/02/2016 06:30,2,0.000,ALERT,211.93,300.87,59.986,1451734203,"274151322000094","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,476331.1,476331.1,3793,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734224,103413.00
01/02/2016 06:30,2,0.000,ALERT,212.61,303.88,60.023,1451734203,"201051344000579","219011344069620",0.00,1.00,0,302.68,306.28,0.0,0.0,0.000,317395.3,317395.3,9762,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734226,103414.00
01/02/2016 06:30,2,0.000,ALERT,212.38,302.98,59.996,1451734203,"201051344000890","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,314067.8,314067.8,14464,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734227,103415.00
01/02/2016 06:30,2,0.000,ALERT,212.38,302.37,59.981,1451734203,"201051344000438","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,315843.1,315843.1,14412,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734229,103416.00
01/02/2016 06:30,2,0.000,ALERT,212.38,302.07,59.986,1451734203,"201051344000417","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,309996.4,309996.4,14477,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734231,103417.00
01/02/2016 06:30,2,0.000,ALERT,212.38,302.07,59.991,1451734203,"274151322000083","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,585134.3,585134.3,3644,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734233,103418.00
01/02/2016 06:30,2,0.000,ALERT,212.61,302.07,59.996,1451734203,"274151322000076","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,621480.7,621480.7,3623,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734235,103419.00
01/02/2016 06:30,2,0.000,ALERT,212.61,304.18,60.007,1451734203,"201051344000868","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,301592.9,301592.9,9725,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734237,103420.00
01/02/2016 06:30,2,0.000,ALERT,212.16,302.68,59.986,1451734203,"274151322000095","219011344069620",0.00,0.00,0,301.17,304.18,0.0,0.0,0.000,614383.5,614383.5,3652,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734238,103421.00
01/02/2016 06:30,2,0.000,ALERT,212.38,302.98,59.986,1451734203,"201051344000988","219011344069620",0.00,1.00,0,299.37,305.08,0.0,0.0,0.000,301748.2,301748.2,9758,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734240,103422.00
01/02/2016 06:30,2,0.000,ALERT,212.16,302.07,59.996,1451734203,"201051344001025","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,313945.6,313945.6,14391,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734242,103423.00
01/02/2016 06:30,2,0.000,ALERT,212.38,303.28,59.986,1451734203,"201051344000458","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,311756.9,311756.9,9771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734244,103424.00
01/02/2016 06:30,2,0.000,ALERT,213.06,302.98,59.986,1451734203,"201051344000853","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,308831.8,308831.8,9753,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451734245,103425.00
01/02/2016 06:30,2,0.000,ALERT,212.83,302.68,59.981,1451734203,"201051344000685","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,315384.2,315384.2,14443,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451734247,103426.00
01/02/2016 06:30,2,0.000,ALERT,212.61,302.37,59.986,1451734203,"201051344000917","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,313066.0,313066.0,14442,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451734249,103427.00
01/02/2016 06:30,2,0.000,ALERT,212.61,302.98,59.981,1451734203,"201051344001145","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,316153.3,316153.3,14447,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734251,103428.00
01/02/2016 06:30,2,0.000,ALERT,212.38,302.07,60.002,1451734203,"201051344000651","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,310339.6,310339.6,14418,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451734253,103429.00
01/02/2016 06:30,2,0.000,ALERT,211.70,301.17,60.018,1451734203,"274151322000088","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,568369.2,568369.2,3584,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451734254,103430.00
01/02/2016 06:30,2,0.000,ALERT,212.61,300.87,59.975,1451734203,"274151322000068","219011344069620",0.00,1.50,0,299.37,302.37,0.0,0.0,0.000,476265.0,476265.0,3787,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734256,103431.00
01/02/2016 06:30,2,0.000,ALERT,212.16,302.68,59.981,1451734203,"201051344001135","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,306868.7,306868.7,14399,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734258,103432.00
01/02/2016 06:30,2,0.000,ALERT,212.16,303.88,59.981,1451734203,"201051344000594","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,312848.7,312848.7,9770,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734260,103433.00
01/02/2016 06:30,2,0.000,ALERT,212.38,302.37,60.007,1451734203,"201051344001203","219011344069620",0.00,0.50,0,300.27,305.68,0.0,0.0,0.000,313269.2,313269.2,14414,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734262,103434.00
01/02/2016 06:30,2,0.000,ALERT,211.70,302.07,59.981,1451734203,"274151322000054","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,580471.5,580471.5,3589,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734263,103435.00
01/02/2016 06:30,2,0.000,ALERT,212.83,302.98,59.975,1451734203,"201051344000867","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,301962.5,301962.5,9751,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734265,103436.00
01/02/2016 06:30,2,0.000,ALERT,212.38,302.37,59.949,1451734203,"201051344001093","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,311636.8,311636.8,14417,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451734267,103437.00
01/02/2016 06:30,2,0.000,ALERT,212.38,303.28,60.012,1451734203,"201051344000900","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,315129.8,315129.8,9722,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734269,103438.00
01/02/2016 06:30,2,0.000,ALERT,212.83,302.68,59.970,1451734203,"201051344000648","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,308836.5,308836.5,9752,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734271,103439.00
01/02/2016 06:30,2,0.000,ALERT,212.61,303.58,59.959,1451734203,"201051344000569","219011344069620",0.00,1.00,0,302.68,306.28,0.0,0.0,0.000,316650.7,316650.7,9713,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734272,103440.00
01/02/2016 06:30,2,0.000,ALERT,212.38,303.28,59.975,1451734203,"201051344000983","219011344069620",0.00,1.00,0,302.37,305.68,0.0,0.0,0.000,311692.9,311692.9,9742,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734274,103441.00
01/02/2016 06:30,2,0.000,ALERT,212.61,302.98,59.970,1451734203,"201051344001158","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,307063.9,307063.9,9783,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734276,103442.00
01/02/2016 06:30,2,0.000,ALERT,213.06,303.58,59.970,1451734203,"201051344000576","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,309666.7,309666.7,9722,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734278,103443.00
01/02/2016 06:30,2,0.000,ALERT,211.93,300.57,59.970,1451734203,"274151322000087","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,555909.0,555909.0,3623,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451734280,103444.00
01/02/2016 06:45,2,0.000,ALERT,213.06,303.28,60.007,1451735103,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,310063.7,310063.7,9731,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451735105,103445.00
01/02/2016 06:45,2,0.000,ALERT,212.16,301.77,59.965,1451735103,"274151322000085","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,583217.0,583217.0,3602,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735106,103446.00
01/02/2016 06:45,2,0.000,ALERT,213.29,303.28,59.959,1451735103,"201051344000633","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,302785.1,302785.1,9784,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735108,103447.00
01/02/2016 06:45,2,0.000,ALERT,212.61,303.58,59.954,1451735103,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,304006.0,304006.0,9753,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735110,103448.00
01/02/2016 06:45,2,0.000,ALERT,212.38,302.37,59.954,1451735103,"201051344000646","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,308603.8,308603.8,14414,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451735112,103449.00
01/02/2016 06:45,2,0.000,ALERT,211.70,301.47,59.954,1451735103,"274151322000052","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,590737.6,590737.6,3616,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735114,103450.00
01/02/2016 06:45,2,0.000,ALERT,212.83,302.68,59.954,1451735103,"201051344000585","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,313304.9,313304.9,14406,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735116,103451.00
01/02/2016 06:45,2,0.000,ALERT,212.61,302.98,59.933,1451735103,"201051344001230","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,311759.6,311759.6,14458,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735117,103452.00
01/02/2016 06:45,2,0.000,ALERT,212.83,302.98,59.954,1451735103,"201051344000582","219011344069620",0.00,-0.50,0,301.77,305.08,0.0,0.0,0.000,306611.6,306611.6,14408,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451735119,103453.00
01/02/2016 06:45,2,0.000,ALERT,212.38,302.37,59.954,1451735103,"201051344000955","219011344069620",0.00,0.50,0,300.87,304.18,0.0,0.0,0.000,315735.0,315735.0,14386,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735121,103454.00
01/02/2016 06:45,2,0.000,ALERT,211.70,300.87,59.938,1451735103,"274151322000094","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,476331.1,476331.1,3795,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735123,103455.00
01/02/2016 06:45,2,0.000,ALERT,212.61,304.18,59.954,1451735103,"201051344000579","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,317395.3,317395.3,9764,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735125,103456.00
01/02/2016 06:45,2,0.000,ALERT,212.61,302.98,59.959,1451735103,"201051344000890","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,314067.8,314067.8,14466,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735127,103457.00
01/02/2016 06:45,2,0.000,ALERT,212.61,302.37,59.928,1451735103,"201051344000438","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,315843.1,315843.1,14414,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735128,103458.00
01/02/2016 06:45,2,0.000,ALERT,212.83,302.07,59.959,1451735103,"201051344000417","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,309996.4,309996.4,14479,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735130,103459.00
01/02/2016 06:45,2,0.000,ALERT,212.16,302.37,59.959,1451735103,"274151322000083","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,585134.3,585134.3,3646,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735132,103460.00
01/02/2016 06:45,2,0.000,ALERT,212.61,301.47,59.949,1451735103,"274151322000076","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,621480.7,621480.7,3625,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735134,103461.00
01/02/2016 06:45,2,0.000,ALERT,212.61,304.48,59.954,1451735103,"201051344000868","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,301592.9,301592.9,9727,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735136,103462.00
01/02/2016 06:45,2,0.000,ALERT,211.93,302.68,59.944,1451735103,"274151322000095","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,614383.5,614383.5,3654,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735137,103463.00
01/02/2016 06:45,2,0.000,ALERT,212.16,302.98,59.944,1451735103,"201051344000988","219011344069620",0.00,1.00,0,299.07,304.78,0.0,0.0,0.000,301748.2,301748.2,9760,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735139,103464.00
01/02/2016 06:45,2,0.000,ALERT,212.16,301.77,59.949,1451735103,"201051344001025","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,313945.6,313945.6,14393,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735141,103465.00
01/02/2016 06:45,2,0.000,ALERT,212.16,303.58,59.944,1451735103,"201051344000458","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,311756.9,311756.9,9773,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735143,103466.00
01/02/2016 06:45,2,0.000,ALERT,212.83,303.28,59.954,1451735103,"201051344000853","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,308831.8,308831.8,9755,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451735145,103467.00
01/02/2016 06:45,2,0.000,ALERT,212.83,302.37,59.922,1451735103,"201051344000685","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,315384.2,315384.2,14445,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451735147,103468.00
01/02/2016 06:45,2,0.000,ALERT,212.61,301.77,59.949,1451735103,"201051344000917","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,313066.0,313066.0,14444,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735148,103469.00
01/02/2016 06:45,2,0.000,ALERT,212.61,302.37,59.912,1451735103,"201051344001145","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,316153.3,316153.3,14449,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735150,103470.00
01/02/2016 06:45,2,0.000,ALERT,212.61,301.47,59.944,1451735103,"201051344000651","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,310339.6,310339.6,14420,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735152,103471.00
01/02/2016 06:45,2,0.000,ALERT,211.25,301.17,59.928,1451735103,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,568369.2,568369.2,3586,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735154,103472.00
01/02/2016 06:45,2,0.000,ALERT,212.38,300.87,59.949,1451735103,"274151322000068","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,476265.0,476265.0,3789,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735156,103473.00
01/02/2016 06:45,2,0.000,ALERT,211.93,302.07,59.959,1451735103,"201051344001135","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,306868.7,306868.7,14401,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735157,103474.00
01/02/2016 06:45,2,0.000,ALERT,211.93,303.88,59.949,1451735103,"201051344000594","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,312848.7,312848.7,9772,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735159,103475.00
