ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 06:45,2,0.000,ALERT,212.38,301.77,59.954,1451735103,"201051344001203","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,313269.2,313269.2,14416,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735161,103476.00
01/02/2016 06:45,2,0.000,ALERT,211.70,302.07,59.949,1451735103,"274151322000054","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,580471.5,580471.5,3591,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735163,103477.00
01/02/2016 06:45,2,0.000,ALERT,212.61,302.68,59.954,1451735103,"201051344000867","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,301962.5,301962.5,9753,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451735165,103478.00
01/02/2016 06:45,2,0.000,ALERT,212.16,302.07,59.970,1451735103,"201051344001093","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,311636.8,311636.8,14419,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451735166,103479.00
01/02/2016 06:45,2,0.000,ALERT,212.38,303.58,59.949,1451735103,"201051344000900","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,315129.8,315129.8,9724,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735168,103480.00
01/02/2016 06:45,2,0.000,ALERT,212.61,302.68,59.949,1451735103,"201051344000648","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,308836.5,308836.5,9754,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735170,103481.00
01/02/2016 06:45,2,0.000,ALERT,212.61,304.18,59.912,1451735103,"201051344000569","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,316650.7,316650.7,9715,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735172,103482.00
01/02/2016 06:45,2,0.000,ALERT,212.38,303.28,59.981,1451735103,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,311692.9,311692.9,9744,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735174,103483.00
01/02/2016 06:45,2,0.000,ALERT,212.38,303.28,59.970,1451735103,"201051344001158","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,307063.9,307063.9,9785,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451735176,103484.00
01/02/2016 06:45,2,0.000,ALERT,213.06,303.88,59.949,1451735103,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,309666.7,309666.7,9724,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735177,103485.00
01/02/2016 06:45,2,0.000,ALERT,211.70,300.87,59.944,1451735103,"274151322000087","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,555909.0,555909.0,3625,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451735179,103486.00
01/02/2016 07:00,2,0.000,ALERT,214.19,305.08,59.975,1451736004,"201051344000645","219011344069620",0.00,1.00,0,301.77,307.18,0.0,0.0,0.000,310063.7,310063.7,9733,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736006,103487.00
01/02/2016 07:00,2,0.000,ALERT,213.06,302.37,59.928,1451736004,"274151322000085","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,583217.0,583217.0,3604,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736008,103488.00
01/02/2016 07:00,2,0.000,ALERT,214.41,305.08,59.986,1451736004,"201051344000633","219011344069620",0.00,0.00,0,299.97,306.58,0.0,0.0,0.000,302785.1,302785.1,9786,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736009,103489.00
01/02/2016 07:00,2,0.000,ALERT,213.74,305.08,59.970,1451736004,"201051344000469","219011344069620",0.00,-0.50,0,300.57,306.88,0.0,0.0,0.000,304006.0,304006.0,9755,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736011,103490.00
01/02/2016 07:00,2,0.000,ALERT,213.29,303.88,59.970,1451736004,"201051344000646","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,308603.8,308603.8,14416,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736013,103491.00
01/02/2016 07:00,2,0.000,ALERT,212.83,303.28,59.965,1451736004,"274151322000052","219011344069620",0.00,1.00,0,299.67,305.38,0.0,0.0,0.000,590737.6,590737.6,3618,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736015,103492.00
01/02/2016 07:00,2,0.000,ALERT,213.74,304.18,59.970,1451736004,"201051344000585","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,313304.9,313304.9,14408,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736016,103493.00
01/02/2016 07:00,2,0.000,ALERT,213.51,304.48,60.002,1451736004,"201051344001230","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,311759.6,311759.6,14460,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736018,103494.00
01/02/2016 07:00,2,0.000,ALERT,214.19,305.08,59.922,1451736004,"201051344000582","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,306611.6,306611.6,14410,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736020,103495.00
01/02/2016 07:00,2,0.000,ALERT,213.29,304.18,59.959,1451736004,"201051344000955","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,315735.0,315735.0,14388,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451736022,103496.00
01/02/2016 07:00,2,0.000,ALERT,213.06,302.68,59.965,1451736004,"274151322000094","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,476331.1,476331.1,3797,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736024,103497.00
01/02/2016 07:00,2,0.000,ALERT,213.96,306.28,59.965,1451736004,"201051344000579","219011344069620",0.00,0.50,0,302.37,307.78,0.0,0.0,0.000,317395.3,317395.3,9766,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736025,103498.00
01/02/2016 07:00,2,0.000,ALERT,213.51,304.48,59.959,1451736004,"201051344000890","219011344069620",0.00,1.00,0,301.17,306.58,0.0,0.0,0.000,314067.8,314067.8,14468,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736027,103499.00
01/02/2016 07:00,2,0.000,ALERT,213.74,304.18,59.965,1451736004,"201051344000438","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,315843.1,315843.1,14416,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451736029,103500.00
01/02/2016 07:00,2,0.000,ALERT,213.96,303.58,59.959,1451736004,"201051344000417","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,309996.4,309996.4,14481,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736031,103501.00
01/02/2016 07:00,2,0.000,ALERT,213.29,303.58,59.959,1451736004,"274151322000083","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,585134.3,585134.3,3648,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736033,103502.00
01/02/2016 07:00,2,0.000,ALERT,213.74,302.98,59.933,1451736004,"274151322000076","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,621480.7,621480.7,3627,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736034,103503.00
01/02/2016 07:00,2,0.000,ALERT,213.74,305.98,60.007,1451736004,"201051344000868","219011344069620",0.00,0.00,0,302.68,308.09,0.0,0.0,0.000,301592.9,301592.9,9729,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736036,103504.00
01/02/2016 07:00,2,0.000,ALERT,213.06,303.88,59.959,1451736004,"274151322000095","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,614383.5,614383.5,3656,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736038,103505.00
01/02/2016 07:00,2,0.000,ALERT,213.51,305.08,59.970,1451736004,"201051344000988","219011344069620",0.00,0.50,0,299.07,306.58,0.0,0.0,0.000,301748.2,301748.2,9762,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451736040,103506.00
01/02/2016 07:00,2,0.000,ALERT,213.51,303.58,59.922,1451736004,"201051344001025","219011344069620",0.00,-0.50,0,299.67,305.98,0.0,0.0,0.000,313945.6,313945.6,14395,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451736042,103507.00
01/02/2016 07:00,2,0.000,ALERT,213.51,305.08,59.954,1451736004,"201051344000458","219011344069620",0.00,2.00,0,301.77,307.48,0.0,0.0,0.000,311756.9,311756.9,9775,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451736044,103508.00
01/02/2016 07:00,2,0.000,ALERT,214.19,305.08,59.959,1451736004,"201051344000853","219011344069620",0.00,0.00,0,301.17,307.18,0.0,0.0,0.000,308831.8,308831.8,9757,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736045,103509.00
01/02/2016 07:00,2,0.000,ALERT,213.96,303.88,59.981,1451736004,"201051344000685","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,315384.2,315384.2,14447,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736047,103510.00
01/02/2016 07:00,2,0.000,ALERT,213.74,303.58,59.954,1451736004,"201051344000917","219011344069620",0.00,1.50,0,299.07,305.08,0.0,0.0,0.000,313066.0,313066.0,14446,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451736049,103511.00
01/02/2016 07:00,2,0.000,ALERT,213.96,304.48,59.954,1451736004,"201051344001145","219011344069620",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,316153.3,316153.3,14451,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736051,103512.00
01/02/2016 07:00,2,0.000,ALERT,213.74,303.28,59.954,1451736004,"201051344000651","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,310339.6,310339.6,14422,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736053,103513.00
01/02/2016 07:00,2,0.000,ALERT,212.83,303.28,59.965,1451736004,"274151322000088","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,568369.2,568369.2,3588,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451736054,103514.00
01/02/2016 07:00,2,0.000,ALERT,213.74,302.37,59.933,1451736004,"274151322000068","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,476265.0,476265.0,3791,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736056,103515.00
01/02/2016 07:00,2,0.000,ALERT,213.29,303.88,59.965,1451736004,"201051344001135","219011344069620",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,306868.7,306868.7,14403,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451736058,103516.00
01/02/2016 07:00,2,0.000,ALERT,213.51,305.68,59.965,1451736004,"201051344000594","219011344069620",0.00,0.00,0,301.17,307.18,0.0,0.0,0.000,312848.7,312848.7,9774,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736060,103517.00
01/02/2016 07:00,2,0.000,ALERT,213.74,303.58,59.996,1451736004,"201051344001203","219011344069620",0.00,0.00,0,299.97,307.18,0.0,0.0,0.000,313269.2,313269.2,14418,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451736062,103518.00
01/02/2016 07:00,2,0.000,ALERT,212.83,302.98,59.954,1451736004,"274151322000054","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,580471.5,580471.5,3593,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736064,103519.00
01/02/2016 07:00,2,0.000,ALERT,214.19,304.78,59.954,1451736004,"201051344000867","219011344069620",0.00,1.00,0,300.57,307.18,0.0,0.0,0.000,301962.5,301962.5,9755,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736066,103520.00
01/02/2016 07:00,2,0.000,ALERT,213.74,303.88,59.944,1451736004,"201051344001093","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,311636.8,311636.8,14421,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736067,103521.00
01/02/2016 07:00,2,0.000,ALERT,213.51,305.08,59.981,1451736004,"201051344000900","219011344069620",0.00,0.00,0,300.87,306.88,0.0,0.0,0.000,315129.8,315129.8,9726,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736069,103522.00
01/02/2016 07:00,2,0.000,ALERT,213.96,304.48,59.959,1451736004,"201051344000648","219011344069620",0.00,-0.50,0,300.87,306.88,0.0,0.0,0.000,308836.5,308836.5,9756,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451736071,103523.00
01/02/2016 07:00,2,0.000,ALERT,213.74,305.68,59.965,1451736004,"201051344000569","219011344069620",0.00,0.50,0,302.07,307.78,0.0,0.0,0.000,316650.7,316650.7,9717,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736073,103524.00
01/02/2016 07:00,2,0.000,ALERT,213.74,305.08,59.965,1451736004,"201051344000983","219011344069620",0.00,0.50,0,301.77,307.48,0.0,0.0,0.000,311692.9,311692.9,9746,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736075,103525.00
01/02/2016 07:00,2,0.000,ALERT,213.96,304.78,59.965,1451736004,"201051344001158","219011344069620",0.00,-0.50,0,301.17,306.88,0.0,0.0,0.000,307063.9,307063.9,9787,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736076,103526.00
01/02/2016 07:00,2,0.000,ALERT,214.19,305.38,59.959,1451736004,"201051344000576","219011344069620",0.00,0.50,0,301.47,307.48,0.0,0.0,0.000,309666.7,309666.7,9726,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736078,103527.00
01/02/2016 07:00,2,0.000,ALERT,213.06,302.37,59.954,1451736004,"274151322000087","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,555909.0,555909.0,3627,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736080,103528.00
01/02/2016 07:15,2,0.000,ALERT,213.74,304.18,60.023,1451736903,"201051344000645","219011344069620",0.00,0.50,0,303.28,306.88,0.0,0.0,0.000,310063.7,310063.7,9735,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736906,103529.00
01/02/2016 07:15,2,0.000,ALERT,212.61,302.37,59.991,1451736903,"274151322000085","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,583217.0,583217.0,3606,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736908,103530.00
01/02/2016 07:15,2,0.000,ALERT,213.74,304.18,59.996,1451736903,"201051344000633","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,302785.1,302785.1,9788,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736909,103531.00
01/02/2016 07:15,2,0.000,ALERT,213.29,304.18,60.002,1451736903,"201051344000469","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,304006.0,304006.0,9757,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451736911,103532.00
01/02/2016 07:15,2,0.000,ALERT,213.06,303.88,59.975,1451736903,"201051344000646","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,308603.8,308603.8,14418,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736913,103533.00
01/02/2016 07:15,2,0.000,ALERT,212.38,302.07,60.023,1451736903,"274151322000052","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,590737.6,590737.6,3620,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736915,103534.00
01/02/2016 07:15,2,0.000,ALERT,213.51,303.88,60.028,1451736903,"201051344000585","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,313304.9,313304.9,14410,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736917,103535.00
01/02/2016 07:15,2,0.000,ALERT,213.29,304.18,59.996,1451736903,"201051344001230","219011344069620",0.00,0.00,0,302.37,305.68,0.0,0.0,0.000,311759.6,311759.6,14462,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736918,103536.00
01/02/2016 07:15,2,0.000,ALERT,213.74,304.48,60.034,1451736903,"201051344000582","219011344069620",0.00,-0.50,0,302.98,306.28,0.0,0.0,0.000,306611.6,306611.6,14412,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736920,103537.00
01/02/2016 07:15,2,0.000,ALERT,213.06,303.88,60.012,1451736903,"201051344000955","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,315735.0,315735.0,14390,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451736922,103538.00
01/02/2016 07:15,2,0.000,ALERT,212.38,301.47,60.023,1451736903,"274151322000094","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,476331.1,476331.1,3799,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736924,103539.00
01/02/2016 07:15,2,0.000,ALERT,213.29,305.38,59.986,1451736903,"201051344000579","219011344069620",0.00,0.50,0,303.88,307.78,0.0,0.0,0.000,317395.3,317395.3,9768,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736926,103540.00
01/02/2016 07:15,2,0.000,ALERT,213.06,304.18,59.986,1451736903,"201051344000890","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,314067.8,314067.8,14470,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451736928,103541.00
01/02/2016 07:15,2,0.000,ALERT,213.29,303.58,59.996,1451736903,"201051344000438","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,315843.1,315843.1,14418,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736930,103542.00
01/02/2016 07:15,2,0.000,ALERT,213.51,302.98,60.002,1451736903,"201051344000417","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,309996.4,309996.4,14483,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451736931,103543.00
01/02/2016 07:15,2,0.000,ALERT,212.61,302.68,59.991,1451736903,"274151322000083","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,585134.3,585134.3,3650,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736933,103544.00
01/02/2016 07:15,2,0.000,ALERT,213.29,302.98,59.959,1451736903,"274151322000076","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,621480.7,621480.7,3629,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736935,103545.00
01/02/2016 07:15,2,0.000,ALERT,213.06,305.08,59.991,1451736903,"201051344000868","219011344069620",0.00,0.50,0,303.88,308.09,0.0,0.0,0.000,301592.9,301592.9,9731,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736937,103546.00
01/02/2016 07:15,2,0.000,ALERT,212.38,303.58,59.975,1451736903,"274151322000095","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,614383.5,614383.5,3658,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736939,103547.00
01/02/2016 07:15,2,0.000,ALERT,213.06,304.18,59.991,1451736903,"201051344000988","219011344069620",0.00,0.50,0,300.57,306.58,0.0,0.0,0.000,301748.2,301748.2,9764,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451736940,103548.00
01/02/2016 07:15,2,0.000,ALERT,213.06,302.68,59.991,1451736903,"201051344001025","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,313945.6,313945.6,14397,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736942,103549.00
01/02/2016 07:15,2,0.000,ALERT,213.06,304.78,59.986,1451736903,"201051344000458","219011344069620",0.00,1.50,0,303.28,307.48,0.0,0.0,0.000,311756.9,311756.9,9777,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451736944,103550.00
01/02/2016 07:15,2,0.000,ALERT,213.74,304.18,59.986,1451736903,"201051344000853","219011344069620",0.00,0.00,0,303.28,307.18,0.0,0.0,0.000,308831.8,308831.8,9759,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736946,103551.00
01/02/2016 07:15,2,0.000,ALERT,213.74,303.58,59.986,1451736903,"201051344000685","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,315384.2,315384.2,14449,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736948,103552.00
01/02/2016 07:15,2,0.000,ALERT,213.51,302.98,60.039,1451736903,"201051344000917","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,313066.0,313066.0,14448,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736949,103553.00
01/02/2016 07:15,2,0.000,ALERT,213.51,303.58,59.981,1451736903,"201051344001145","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,316153.3,316153.3,14453,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736951,103554.00
01/02/2016 07:15,2,0.000,ALERT,213.29,302.98,59.991,1451736903,"201051344000651","219011344069620",0.00,-1.00,0,301.47,304.78,0.0,0.0,0.000,310339.6,310339.6,14424,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736953,103555.00
01/02/2016 07:15,2,0.000,ALERT,212.16,302.37,60.023,1451736903,"274151322000088","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,568369.2,568369.2,3590,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451736955,103556.00
01/02/2016 07:15,2,0.000,ALERT,213.06,301.77,59.944,1451736903,"274151322000068","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,476265.0,476265.0,3793,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736957,103557.00
01/02/2016 07:15,2,0.000,ALERT,213.06,303.58,59.991,1451736903,"201051344001135","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,306868.7,306868.7,14405,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736958,103558.00
01/02/2016 07:15,2,0.000,ALERT,212.83,304.78,59.996,1451736903,"201051344000594","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,312848.7,312848.7,9776,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451736960,103559.00
01/02/2016 07:15,2,0.000,ALERT,213.29,302.98,60.023,1451736903,"201051344001203","219011344069620",0.00,0.00,0,301.77,306.88,0.0,0.0,0.000,313269.2,313269.2,14420,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736962,103560.00
01/02/2016 07:15,2,0.000,ALERT,212.16,302.07,59.975,1451736903,"274151322000054","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,580471.5,580471.5,3595,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736964,103561.00
01/02/2016 07:15,2,0.000,ALERT,213.51,303.88,60.034,1451736903,"201051344000867","219011344069620",0.00,1.00,0,302.37,307.18,0.0,0.0,0.000,301962.5,301962.5,9757,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736965,103562.00
01/02/2016 07:15,2,0.000,ALERT,213.29,303.28,59.991,1451736903,"201051344001093","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,311636.8,311636.8,14423,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736967,103563.00
01/02/2016 07:15,2,0.000,ALERT,213.06,304.18,59.959,1451736903,"201051344000900","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,315129.8,315129.8,9728,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451736969,103564.00
01/02/2016 07:15,2,0.000,ALERT,213.29,303.28,59.991,1451736903,"201051344000648","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,308836.5,308836.5,9758,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736971,103565.00
01/02/2016 07:15,2,0.000,ALERT,213.29,305.08,60.028,1451736903,"201051344000569","219011344069620",0.00,0.00,0,303.58,307.48,0.0,0.0,0.000,316650.7,316650.7,9719,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736973,103566.00
01/02/2016 07:15,2,0.000,ALERT,213.06,304.48,59.996,1451736903,"201051344000983","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,311692.9,311692.9,9748,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736975,103567.00
01/02/2016 07:15,2,0.000,ALERT,213.29,304.48,59.991,1451736903,"201051344001158","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,307063.9,307063.9,9789,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736976,103568.00
01/02/2016 07:15,2,0.000,ALERT,213.74,305.38,59.996,1451736903,"201051344000576","219011344069620",0.00,0.00,0,303.28,306.88,0.0,0.0,0.000,309666.7,309666.7,9728,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736978,103569.00
01/02/2016 07:15,2,0.000,ALERT,212.61,302.07,59.991,1451736903,"274151322000087","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,555909.0,555909.0,3629,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451736980,103570.00
01/02/2016 07:30,2,0.000,ALERT,213.29,303.88,59.970,1451737804,"201051344000645","219011344069620",0.00,0.50,0,302.37,318.30,0.0,0.0,0.000,310063.7,310063.7,9737,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737806,103571.00
01/02/2016 07:30,2,0.000,ALERT,212.83,302.07,59.954,1451737804,"274151322000085","219011344069620",0.00,0.50,0,300.87,304.18,0.0,0.0,0.000,583217.0,583217.0,3608,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737808,103572.00
01/02/2016 07:30,2,0.000,ALERT,213.51,303.88,59.970,1451737804,"201051344000633","219011344069620",0.00,-0.50,0,300.57,318.61,0.0,0.0,0.000,302785.1,302785.1,9790,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737809,103573.00
01/02/2016 07:30,2,0.000,ALERT,213.29,304.48,59.970,1451737804,"201051344000469","219011344069620",0.00,-1.00,0,301.17,317.10,0.0,0.0,0.000,304006.0,304006.0,9759,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737811,103574.00
01/02/2016 07:30,2,0.000,ALERT,212.83,302.98,59.970,1451737804,"201051344000646","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,308603.8,308603.8,14420,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451737813,103575.00
01/02/2016 07:30,2,0.000,ALERT,212.16,302.98,59.959,1451737804,"274151322000052","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,590737.6,590737.6,3622,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737815,103576.00
01/02/2016 07:30,2,0.000,ALERT,213.06,302.98,59.970,1451737804,"201051344000585","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,313304.9,313304.9,14412,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737817,103577.00
01/02/2016 07:30,2,0.000,ALERT,213.06,303.28,59.959,1451737804,"201051344001230","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,311759.6,311759.6,14464,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451737818,103578.00
01/02/2016 07:30,2,0.000,ALERT,213.29,303.58,59.991,1451737804,"201051344000582","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,306611.6,306611.6,14414,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737820,103579.00
01/02/2016 07:30,2,0.000,ALERT,212.38,302.98,59.965,1451737804,"201051344000955","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,315735.0,315735.0,14392,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737822,103580.00
01/02/2016 07:30,2,0.000,ALERT,212.38,301.17,59.965,1451737804,"274151322000094","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,476331.1,476331.1,3801,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737824,103581.00
01/02/2016 07:30,2,0.000,ALERT,213.29,305.08,59.970,1451737804,"201051344000579","219011344069620",0.00,0.00,0,302.98,318.00,0.0,0.0,0.000,317395.3,317395.3,9770,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451737826,103582.00
01/02/2016 07:30,2,0.000,ALERT,212.61,302.98,59.965,1451737804,"201051344000890","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,314067.8,314067.8,14472,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737828,103583.00
01/02/2016 07:30,2,0.000,ALERT,212.83,302.37,59.965,1451737804,"201051344000438","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,315843.1,315843.1,14420,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737830,103584.00
01/02/2016 07:30,2,0.000,ALERT,213.29,302.07,59.970,1451737804,"201051344000417","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,309996.4,309996.4,14485,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451737832,103585.00
01/02/2016 07:30,2,0.000,ALERT,212.61,302.07,59.981,1451737804,"274151322000083","219011344069620",0.00,0.50,0,301.17,304.48,0.0,0.0,0.000,585134.3,585134.3,3652,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737833,103586.00
01/02/2016 07:30,2,0.000,ALERT,213.06,302.37,59.965,1451737804,"274151322000076","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,621480.7,621480.7,3631,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737835,103587.00
01/02/2016 07:30,2,0.000,ALERT,213.06,304.78,59.970,1451737804,"201051344000868","219011344069620",0.00,0.00,0,302.98,319.81,0.0,0.0,0.000,301592.9,301592.9,9733,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451737837,103588.00
01/02/2016 07:30,2,0.000,ALERT,212.38,302.98,59.965,1451737804,"274151322000095","219011344069620",0.00,-0.50,0,301.77,305.08,0.0,0.0,0.000,614383.5,614383.5,3660,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737839,103589.00
01/02/2016 07:30,2,0.000,ALERT,212.83,303.58,59.975,1451737804,"201051344000988","219011344069620",0.00,0.00,0,299.67,316.80,0.0,0.0,0.000,301748.2,301748.2,9766,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737841,103590.00
01/02/2016 07:30,2,0.000,ALERT,212.61,301.77,60.007,1451737804,"201051344001025","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,313945.6,313945.6,14399,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737843,103591.00
01/02/2016 07:30,2,0.000,ALERT,212.83,304.18,59.970,1451737804,"201051344000458","219011344069620",0.00,1.50,0,302.37,318.00,0.0,0.0,0.000,311756.9,311756.9,9779,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737844,103592.00
01/02/2016 07:30,2,0.000,ALERT,213.51,304.18,59.975,1451737804,"201051344000853","219011344069620",0.00,-0.50,0,302.07,317.70,0.0,0.0,0.000,308831.8,308831.8,9761,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737846,103593.00
01/02/2016 07:30,2,0.000,ALERT,213.29,302.37,59.975,1451737804,"201051344000685","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,315384.2,315384.2,14451,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737848,103594.00
01/02/2016 07:30,2,0.000,ALERT,213.06,302.07,59.975,1451737804,"201051344000917","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,313066.0,313066.0,14450,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451737850,103595.00
01/02/2016 07:30,2,0.000,ALERT,213.29,302.98,59.965,1451737804,"201051344001145","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,316153.3,316153.3,14455,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737852,103596.00
01/02/2016 07:30,2,0.000,ALERT,213.06,301.77,59.970,1451737804,"201051344000651","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,310339.6,310339.6,14426,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737853,103597.00
01/02/2016 07:30,2,0.000,ALERT,211.93,301.77,59.954,1451737804,"274151322000088","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,568369.2,568369.2,3592,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737855,103598.00
01/02/2016 07:30,2,0.000,ALERT,213.06,300.87,59.970,1451737804,"274151322000068","219011344069620",0.00,1.00,0,300.27,303.28,0.0,0.0,0.000,476265.0,476265.0,3795,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737857,103599.00
01/02/2016 07:30,2,0.000,ALERT,212.61,302.37,59.991,1451737804,"201051344001135","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,306868.7,306868.7,14407,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737859,103600.00
01/02/2016 07:30,2,0.000,ALERT,212.61,304.18,59.970,1451737804,"201051344000594","219011344069620",0.00,0.00,0,301.77,319.21,0.0,0.0,0.000,312848.7,312848.7,9778,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737860,103601.00
01/02/2016 07:30,2,0.000,ALERT,213.06,302.37,60.002,1451737804,"201051344001203","219011344069620",0.00,-0.50,0,301.17,306.88,0.0,0.0,0.000,313269.2,313269.2,14422,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737862,103602.00
01/02/2016 07:30,2,0.000,ALERT,212.16,302.68,59.975,1451737804,"274151322000054","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,580471.5,580471.5,3597,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737864,103603.00
01/02/2016 07:30,2,0.000,ALERT,213.29,303.58,59.975,1451737804,"201051344000867","219011344069620",0.00,1.00,0,301.17,318.91,0.0,0.0,0.000,301962.5,301962.5,9759,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737866,103604.00
01/02/2016 07:30,2,0.000,ALERT,212.83,302.37,59.965,1451737804,"201051344001093","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,311636.8,311636.8,14425,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451737868,103605.00
01/02/2016 07:30,2,0.000,ALERT,212.83,303.58,59.954,1451737804,"201051344000900","219011344069620",0.00,-0.50,0,301.77,317.40,0.0,0.0,0.000,315129.8,315129.8,9730,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737870,103606.00
01/02/2016 07:30,2,0.000,ALERT,213.29,302.98,59.970,1451737804,"201051344000648","219011344069620",0.00,-1.00,0,301.47,318.61,0.0,0.0,0.000,308836.5,308836.5,9760,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737871,103607.00
01/02/2016 07:30,2,0.000,ALERT,213.06,304.48,59.949,1451737804,"201051344000569","219011344069620",0.00,0.00,0,302.68,318.61,0.0,0.0,0.000,316650.7,316650.7,9721,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737873,103608.00
01/02/2016 07:30,2,0.000,ALERT,212.83,303.58,59.928,1451737804,"201051344000983","219011344069620",0.00,0.00,0,302.37,318.00,0.0,0.0,0.000,311692.9,311692.9,9750,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737875,103609.00
01/02/2016 07:30,2,0.000,ALERT,213.29,303.88,59.954,1451737804,"201051344001158","219011344069620",0.00,-1.00,0,301.77,316.80,0.0,0.0,0.000,307063.9,307063.9,9791,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737877,103610.00
01/02/2016 07:30,2,0.000,ALERT,213.74,304.48,59.965,1451737804,"201051344000576","219011344069620",0.00,0.00,0,302.37,318.00,0.0,0.0,0.000,309666.7,309666.7,9730,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737879,103611.00
01/02/2016 07:30,2,0.000,ALERT,212.61,300.87,59.949,1451737804,"274151322000087","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,555909.0,555909.0,3631,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451737881,103612.00
01/02/2016 07:45,2,0.000,ALERT,212.83,302.37,59.986,1451738703,"201051344000645","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,310063.7,310063.7,9739,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738705,103613.00
01/02/2016 07:45,2,0.000,ALERT,211.70,300.57,59.970,1451738703,"274151322000085","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,583217.0,583217.0,3610,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738707,103614.00
01/02/2016 07:45,2,0.000,ALERT,213.06,302.07,59.986,1451738703,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,302785.1,302785.1,9792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738709,103615.00
01/02/2016 07:45,2,0.000,ALERT,212.38,302.07,59.970,1451738703,"201051344000469","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,304006.0,304006.0,9761,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451738711,103616.00
01/02/2016 07:45,2,0.000,ALERT,212.16,301.77,59.965,1451738703,"201051344000646","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,308603.8,308603.8,14422,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738712,103617.00
01/02/2016 07:45,2,0.000,ALERT,211.48,300.27,59.965,1451738703,"274151322000052","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,590737.6,590737.6,3624,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738714,103618.00
01/02/2016 07:45,2,0.000,ALERT,212.61,302.37,59.959,1451738703,"201051344000585","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,313304.9,313304.9,14414,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738716,103619.00
01/02/2016 07:45,2,0.000,ALERT,212.38,302.37,59.959,1451738703,"201051344001230","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,311759.6,311759.6,14466,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451738718,103620.00
01/02/2016 07:45,2,0.000,ALERT,213.06,302.98,59.975,1451738703,"201051344000582","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,306611.6,306611.6,14416,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451738720,103621.00
