ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 07:45,2,0.000,ALERT,211.93,301.77,59.970,1451738703,"201051344000955","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,315735.0,315735.0,14394,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451738722,103622.00
01/02/2016 07:45,2,0.000,ALERT,211.70,300.27,59.965,1451738703,"274151322000094","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,476331.1,476331.1,3803,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738723,103623.00
01/02/2016 07:45,2,0.000,ALERT,212.38,302.98,59.928,1451738703,"201051344000579","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,317395.3,317395.3,9772,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738725,103624.00
01/02/2016 07:45,2,0.000,ALERT,212.38,302.37,59.959,1451738703,"201051344000890","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,314067.8,314067.8,14474,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738727,103625.00
01/02/2016 07:45,2,0.000,ALERT,212.61,302.07,59.959,1451738703,"201051344000438","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,315843.1,315843.1,14422,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738729,103626.00
01/02/2016 07:45,2,0.000,ALERT,212.83,301.47,59.965,1451738703,"201051344000417","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,309996.4,309996.4,14487,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738731,103627.00
01/02/2016 07:45,2,0.000,ALERT,211.70,301.17,59.965,1451738703,"274151322000083","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,585134.3,585134.3,3654,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738733,103628.00
01/02/2016 07:45,2,0.000,ALERT,212.38,300.87,59.954,1451738703,"274151322000076","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,621480.7,621480.7,3633,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738734,103629.00
01/02/2016 07:45,2,0.000,ALERT,212.38,302.68,59.954,1451738703,"201051344000868","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,301592.9,301592.9,9735,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451738736,103630.00
01/02/2016 07:45,2,0.000,ALERT,211.70,301.77,59.991,1451738703,"274151322000095","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,614383.5,614383.5,3662,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738738,103631.00
01/02/2016 07:45,2,0.000,ALERT,212.16,302.07,59.949,1451738703,"201051344000988","219011344069620",0.00,0.00,0,298.77,305.08,0.0,0.0,0.000,301748.2,301748.2,9768,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738740,103632.00
01/02/2016 07:45,2,0.000,ALERT,212.16,301.17,59.959,1451738703,"201051344001025","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,313945.6,313945.6,14401,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451738742,103633.00
01/02/2016 07:45,2,0.000,ALERT,212.16,302.37,59.970,1451738703,"201051344000458","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,311756.9,311756.9,9781,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738744,103634.00
01/02/2016 07:45,2,0.000,ALERT,212.83,302.07,59.959,1451738703,"201051344000853","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,308831.8,308831.8,9763,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451738745,103635.00
01/02/2016 07:45,2,0.000,ALERT,212.61,301.47,59.938,1451738703,"201051344000685","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,315384.2,315384.2,14453,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738747,103636.00
01/02/2016 07:45,2,0.000,ALERT,212.61,301.47,59.975,1451738703,"201051344000917","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,313066.0,313066.0,14452,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738749,103637.00
01/02/2016 07:45,2,0.000,ALERT,212.61,302.07,59.965,1451738703,"201051344001145","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,316153.3,316153.3,14457,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451738751,103638.00
01/02/2016 07:45,2,0.000,ALERT,212.61,301.17,59.922,1451738703,"201051344000651","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,310339.6,310339.6,14428,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738753,103639.00
01/02/2016 07:45,2,0.000,ALERT,211.25,300.27,59.954,1451738703,"274151322000088","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,568369.2,568369.2,3594,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451738754,103640.00
01/02/2016 07:45,2,0.000,ALERT,212.38,299.67,59.991,1451738703,"274151322000068","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,476265.0,476265.0,3797,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738756,103641.00
01/02/2016 07:45,2,0.000,ALERT,211.93,301.47,60.002,1451738703,"201051344001135","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,306868.7,306868.7,14409,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451738758,103642.00
01/02/2016 07:45,2,0.000,ALERT,211.93,302.68,59.944,1451738703,"201051344000594","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,312848.7,312848.7,9780,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738760,103643.00
01/02/2016 07:45,2,0.000,ALERT,212.38,301.17,59.986,1451738703,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,313269.2,313269.2,14424,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738762,103644.00
01/02/2016 07:45,2,0.000,ALERT,211.25,300.27,59.970,1451738703,"274151322000054","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,580471.5,580471.5,3599,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738763,103645.00
01/02/2016 07:45,2,0.000,ALERT,212.61,301.77,59.938,1451738703,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.68,0.0,0.0,0.000,301962.5,301962.5,9761,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738765,103646.00
01/02/2016 07:45,2,0.000,ALERT,212.38,301.77,59.965,1451738703,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,311636.8,311636.8,14427,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738767,103647.00
01/02/2016 07:45,2,0.000,ALERT,211.93,301.77,59.959,1451738703,"201051344000900","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,315129.8,315129.8,9732,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451738769,103648.00
01/02/2016 07:45,2,0.000,ALERT,212.38,301.17,59.970,1451738703,"201051344000648","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,308836.5,308836.5,9762,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738771,103649.00
01/02/2016 07:45,2,0.000,ALERT,212.38,302.68,59.965,1451738703,"201051344000569","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,316650.7,316650.7,9723,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738773,103650.00
01/02/2016 07:45,2,0.000,ALERT,212.16,302.07,59.944,1451738703,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,311692.9,311692.9,9752,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738775,103651.00
01/02/2016 07:45,2,0.000,ALERT,212.38,301.47,59.975,1451738703,"201051344001158","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,307063.9,307063.9,9793,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738776,103652.00
01/02/2016 07:45,2,0.000,ALERT,212.61,302.37,59.975,1451738703,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,309666.7,309666.7,9732,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738778,103653.00
01/02/2016 07:45,2,0.000,ALERT,211.48,299.97,59.965,1451738703,"274151322000087","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,555909.0,555909.0,3633,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451738780,103654.00
01/02/2016 08:00,2,0.000,ALERT,212.61,302.68,60.002,1451739603,"201051344000645","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,310063.7,310063.7,9741,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739605,103655.00
01/02/2016 08:00,2,0.000,ALERT,211.70,300.87,59.959,1451739603,"274151322000085","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,583217.0,583217.0,3612,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739607,103656.00
01/02/2016 08:00,2,0.000,ALERT,212.83,302.37,59.965,1451739603,"201051344000633","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,302785.1,302785.1,9794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739609,103657.00
01/02/2016 08:00,2,0.000,ALERT,212.38,302.68,59.965,1451739603,"201051344000469","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,304006.0,304006.0,9763,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739610,103658.00
01/02/2016 08:00,2,0.000,ALERT,211.93,301.47,59.970,1451739603,"201051344000646","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,308603.8,308603.8,14424,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451739612,103659.00
01/02/2016 08:00,2,0.000,ALERT,211.48,301.17,59.965,1451739603,"274151322000052","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,590737.6,590737.6,3626,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739614,103660.00
01/02/2016 08:00,2,0.000,ALERT,212.16,301.47,59.970,1451739603,"201051344000585","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,313304.9,313304.9,14416,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739616,103661.00
01/02/2016 08:00,2,0.000,ALERT,212.16,301.77,59.965,1451739603,"201051344001230","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,311759.6,311759.6,14468,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451739618,103662.00
01/02/2016 08:00,2,0.000,ALERT,212.61,302.37,59.975,1451739603,"201051344000582","219011344069620",0.00,-1.00,0,301.17,304.18,0.0,0.0,0.000,306611.6,306611.6,14418,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739620,103663.00
01/02/2016 08:00,2,0.000,ALERT,211.70,301.47,60.023,1451739603,"201051344000955","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,315735.0,315735.0,14396,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739622,103664.00
01/02/2016 08:00,2,0.000,ALERT,211.48,300.27,59.970,1451739603,"274151322000094","219011344069620",0.00,-1.00,0,298.77,301.77,0.0,0.0,0.000,476331.1,476331.1,3805,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739623,103665.00
01/02/2016 08:00,2,0.000,ALERT,212.38,303.88,59.970,1451739603,"201051344000579","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,317395.3,317395.3,9774,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451739625,103666.00
01/02/2016 08:00,2,0.000,ALERT,211.93,301.77,59.975,1451739603,"201051344000890","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,314067.8,314067.8,14476,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739627,103667.00
01/02/2016 08:00,2,0.000,ALERT,211.93,301.17,59.965,1451739603,"201051344000438","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,315843.1,315843.1,14424,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739629,103668.00
01/02/2016 08:00,2,0.000,ALERT,212.38,300.87,59.975,1451739603,"201051344000417","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,309996.4,309996.4,14489,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739631,103669.00
01/02/2016 08:00,2,0.000,ALERT,211.70,301.17,59.970,1451739603,"274151322000083","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,585134.3,585134.3,3656,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451739633,103670.00
01/02/2016 08:00,2,0.000,ALERT,212.16,300.87,59.975,1451739603,"274151322000076","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,621480.7,621480.7,3635,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739635,103671.00
01/02/2016 08:00,2,0.000,ALERT,212.38,303.58,59.959,1451739603,"201051344000868","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,301592.9,301592.9,9737,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451739637,103672.00
01/02/2016 08:00,2,0.000,ALERT,211.70,301.77,59.991,1451739603,"274151322000095","219011344069620",0.00,-0.50,0,300.57,303.28,0.0,0.0,0.000,614383.5,614383.5,3664,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739638,103673.00
01/02/2016 08:00,2,0.000,ALERT,212.16,302.98,60.018,1451739603,"201051344000988","219011344069620",0.00,-0.50,0,297.57,304.48,0.0,0.0,0.000,301748.2,301748.2,9770,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739640,103674.00
01/02/2016 08:00,2,0.000,ALERT,211.70,300.27,59.965,1451739603,"201051344001025","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,313945.6,313945.6,14403,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739642,103675.00
01/02/2016 08:00,2,0.000,ALERT,212.16,302.98,59.986,1451739603,"201051344000458","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,311756.9,311756.9,9783,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739644,103676.00
01/02/2016 08:00,2,0.000,ALERT,212.83,302.98,60.023,1451739603,"201051344000853","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,308831.8,308831.8,9765,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739646,103677.00
01/02/2016 08:00,2,0.000,ALERT,212.38,301.17,59.991,1451739603,"201051344000685","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,315384.2,315384.2,14455,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739647,103678.00
01/02/2016 08:00,2,0.000,ALERT,212.16,300.57,59.970,1451739603,"201051344000917","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,313066.0,313066.0,14454,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739649,103679.00
01/02/2016 08:00,2,0.000,ALERT,212.38,301.47,59.975,1451739603,"201051344001145","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,316153.3,316153.3,14459,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739651,103680.00
01/02/2016 08:00,2,0.000,ALERT,211.93,300.27,59.975,1451739603,"201051344000651","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,310339.6,310339.6,14430,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739653,103681.00
01/02/2016 08:00,2,0.000,ALERT,211.25,300.87,59.975,1451739603,"274151322000088","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,568369.2,568369.2,3596,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739655,103682.00
01/02/2016 08:00,2,0.000,ALERT,212.38,300.27,59.965,1451739603,"274151322000068","219011344069620",0.00,1.00,0,298.47,301.47,0.0,0.0,0.000,476265.0,476265.0,3799,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739656,103683.00
01/02/2016 08:00,2,0.000,ALERT,211.48,301.17,59.928,1451739603,"201051344001135","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,306868.7,306868.7,14411,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451739658,103684.00
01/02/2016 08:00,2,0.000,ALERT,211.93,303.28,59.981,1451739603,"201051344000594","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,312848.7,312848.7,9782,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451739660,103685.00
01/02/2016 08:00,2,0.000,ALERT,212.16,301.17,59.986,1451739603,"201051344001203","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,313269.2,313269.2,14426,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739662,103686.00
01/02/2016 08:00,2,0.000,ALERT,211.48,300.87,59.975,1451739603,"274151322000054","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,580471.5,580471.5,3601,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739663,103687.00
01/02/2016 08:00,2,0.000,ALERT,212.38,302.37,59.981,1451739603,"201051344000867","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,301962.5,301962.5,9763,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739665,103688.00
01/02/2016 08:00,2,0.000,ALERT,211.93,301.17,59.970,1451739603,"201051344001093","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,311636.8,311636.8,14429,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739667,103689.00
01/02/2016 08:00,2,0.000,ALERT,212.16,302.98,59.970,1451739603,"201051344000900","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,315129.8,315129.8,9734,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739669,103690.00
01/02/2016 08:00,2,0.000,ALERT,212.38,302.37,59.965,1451739603,"201051344000648","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,308836.5,308836.5,9764,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739671,103691.00
01/02/2016 08:00,2,0.000,ALERT,212.16,303.58,59.944,1451739603,"201051344000569","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,316650.7,316650.7,9725,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739672,103692.00
01/02/2016 08:00,2,0.000,ALERT,212.16,302.98,59.975,1451739603,"201051344000983","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,311692.9,311692.9,9754,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451739674,103693.00
01/02/2016 08:00,2,0.000,ALERT,212.38,302.68,59.975,1451739603,"201051344001158","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,307063.9,307063.9,9795,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451739676,103694.00
01/02/2016 08:00,2,0.000,ALERT,212.83,303.58,59.970,1451739603,"201051344000576","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,309666.7,309666.7,9734,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451739678,103695.00
01/02/2016 08:00,2,0.000,ALERT,211.70,299.37,59.965,1451739603,"274151322000087","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,555909.0,555909.0,3635,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451739680,103696.00
01/02/2016 08:15,2,0.000,ALERT,212.38,302.37,59.991,1451740503,"201051344000645","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,310063.7,310063.7,9743,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451740506,103697.00
01/02/2016 08:15,2,0.000,ALERT,211.25,300.27,60.018,1451740503,"274151322000085","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,583217.0,583217.0,3614,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451740507,103698.00
01/02/2016 08:15,2,0.000,ALERT,212.61,302.07,60.018,1451740503,"201051344000633","219011344069620",0.00,-1.00,0,298.47,304.18,0.0,0.0,0.000,302785.1,302785.1,9796,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740509,103699.00
01/02/2016 08:15,2,0.000,ALERT,212.16,302.37,59.991,1451740503,"201051344000469","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,304006.0,304006.0,9765,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740511,103700.00
01/02/2016 08:15,2,0.000,ALERT,211.70,301.47,59.981,1451740503,"201051344000646","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,308603.8,308603.8,14426,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451740513,103701.00
01/02/2016 08:15,2,0.000,ALERT,210.80,299.67,59.975,1451740503,"274151322000052","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,590737.6,590737.6,3628,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740515,103702.00
01/02/2016 08:15,2,0.000,ALERT,211.93,301.47,59.981,1451740503,"201051344000585","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,313304.9,313304.9,14418,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451740516,103703.00
01/02/2016 08:15,2,0.000,ALERT,212.16,302.07,59.986,1451740503,"201051344001230","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,311759.6,311759.6,14470,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451740518,103704.00
01/02/2016 08:15,2,0.000,ALERT,212.38,302.37,59.986,1451740503,"201051344000582","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,306611.6,306611.6,14420,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740520,103705.00
01/02/2016 08:15,2,0.000,ALERT,211.70,301.47,59.975,1451740503,"201051344000955","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,315735.0,315735.0,14398,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740522,103706.00
01/02/2016 08:15,2,0.000,ALERT,211.25,299.67,59.996,1451740503,"274151322000094","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,476331.1,476331.1,3807,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451740524,103707.00
01/02/2016 08:15,2,0.000,ALERT,211.93,302.68,59.970,1451740503,"201051344000579","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,317395.3,317395.3,9776,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451740526,103708.00
01/02/2016 08:15,2,0.000,ALERT,211.70,301.77,59.981,1451740503,"201051344000890","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,314067.8,314067.8,14478,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740527,103709.00
01/02/2016 08:15,2,0.000,ALERT,211.93,301.17,59.986,1451740503,"201051344000438","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,315843.1,315843.1,14426,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740529,103710.00
01/02/2016 08:15,2,0.000,ALERT,212.16,300.87,59.991,1451740503,"201051344000417","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,309996.4,309996.4,14491,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740531,103711.00
01/02/2016 08:15,2,0.000,ALERT,211.48,300.87,59.991,1451740503,"274151322000083","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,585134.3,585134.3,3658,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740533,103712.00
01/02/2016 08:15,2,0.000,ALERT,211.70,300.87,59.954,1451740503,"274151322000076","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,621480.7,621480.7,3637,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740535,103713.00
01/02/2016 08:15,2,0.000,ALERT,211.93,302.98,59.975,1451740503,"201051344000868","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,301592.9,301592.9,9739,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740536,103714.00
01/02/2016 08:15,2,0.000,ALERT,211.25,301.17,59.991,1451740503,"274151322000095","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,614383.5,614383.5,3666,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740538,103715.00
01/02/2016 08:15,2,0.000,ALERT,211.70,301.77,59.949,1451740503,"201051344000988","219011344069620",0.00,-0.50,0,297.26,304.48,0.0,0.0,0.000,301748.2,301748.2,9772,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740540,103716.00
01/02/2016 08:15,2,0.000,ALERT,211.70,300.87,59.981,1451740503,"201051344001025","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,313945.6,313945.6,14405,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740542,103717.00
01/02/2016 08:15,2,0.000,ALERT,211.70,301.77,59.986,1451740503,"201051344000458","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,311756.9,311756.9,9785,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740544,103718.00
01/02/2016 08:15,2,0.000,ALERT,212.38,301.77,60.002,1451740503,"201051344000853","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,308831.8,308831.8,9767,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740545,103719.00
01/02/2016 08:15,2,0.000,ALERT,212.38,301.47,59.975,1451740503,"201051344000685","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,315384.2,315384.2,14457,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740547,103720.00
01/02/2016 08:15,2,0.000,ALERT,212.16,301.17,59.981,1451740503,"201051344000917","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,313066.0,313066.0,14456,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740549,103721.00
01/02/2016 08:15,2,0.000,ALERT,212.16,301.47,59.996,1451740503,"201051344001145","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,316153.3,316153.3,14461,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740551,103722.00
01/02/2016 08:15,2,0.000,ALERT,211.93,300.87,59.975,1451740503,"201051344000651","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,310339.6,310339.6,14432,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451740553,103723.00
01/02/2016 08:15,2,0.000,ALERT,211.03,299.97,59.970,1451740503,"274151322000088","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,568369.2,568369.2,3598,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740554,103724.00
01/02/2016 08:15,2,0.000,ALERT,211.70,299.37,59.975,1451740503,"274151322000068","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,476265.0,476265.0,3801,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740556,103725.00
01/02/2016 08:15,2,0.000,ALERT,211.70,301.47,59.975,1451740503,"201051344001135","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,306868.7,306868.7,14413,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740558,103726.00
01/02/2016 08:15,2,0.000,ALERT,211.48,302.68,59.954,1451740503,"201051344000594","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,312848.7,312848.7,9784,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451740560,103727.00
01/02/2016 08:15,2,0.000,ALERT,211.93,300.87,59.970,1451740503,"201051344001203","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,313269.2,313269.2,14428,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451740561,103728.00
01/02/2016 08:15,2,0.000,ALERT,211.25,300.87,59.970,1451740503,"274151322000054","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,580471.5,580471.5,3603,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740563,103729.00
01/02/2016 08:15,2,0.000,ALERT,212.16,301.47,59.975,1451740503,"201051344000867","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,301962.5,301962.5,9765,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740565,103730.00
01/02/2016 08:15,2,0.000,ALERT,211.70,301.17,59.970,1451740503,"201051344001093","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,311636.8,311636.8,14431,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740567,103731.00
01/02/2016 08:15,2,0.000,ALERT,211.70,302.07,59.981,1451740503,"201051344000900","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,315129.8,315129.8,9736,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740569,103732.00
01/02/2016 08:15,2,0.000,ALERT,212.16,301.47,60.023,1451740503,"201051344000648","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,308836.5,308836.5,9766,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740570,103733.00
01/02/2016 08:15,2,0.000,ALERT,211.93,302.68,59.981,1451740503,"201051344000569","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,316650.7,316650.7,9727,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740572,103734.00
01/02/2016 08:15,2,0.000,ALERT,211.93,302.37,59.996,1451740503,"201051344000983","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,311692.9,311692.9,9756,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740574,103735.00
01/02/2016 08:15,2,0.000,ALERT,211.93,302.07,59.944,1451740503,"201051344001158","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,307063.9,307063.9,9797,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740576,103736.00
01/02/2016 08:15,2,0.000,ALERT,212.16,302.68,59.975,1451740503,"201051344000576","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,309666.7,309666.7,9736,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740578,103737.00
01/02/2016 08:15,2,0.000,ALERT,211.25,299.67,59.975,1451740503,"274151322000087","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,555909.0,555909.0,3637,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451740580,103738.00
01/02/2016 08:30,2,0.000,ALERT,212.83,303.28,59.965,1451741403,"201051344000645","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,310063.7,310063.7,9745,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741405,103739.00
01/02/2016 08:30,2,0.000,ALERT,211.93,301.17,59.933,1451741403,"274151322000085","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,583217.0,583217.0,3616,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741407,103740.00
01/02/2016 08:30,2,0.000,ALERT,213.06,303.28,59.970,1451741403,"201051344000633","219011344069620",0.00,-1.00,0,298.47,304.48,0.0,0.0,0.000,302785.1,302785.1,9798,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741409,103741.00
01/02/2016 08:30,2,0.000,ALERT,212.38,303.28,59.965,1451741403,"201051344000469","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,304006.0,304006.0,9767,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451741411,103742.00
01/02/2016 08:30,2,0.000,ALERT,212.16,302.07,59.970,1451741403,"201051344000646","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,308603.8,308603.8,14428,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741413,103743.00
01/02/2016 08:30,2,0.000,ALERT,211.70,301.47,59.965,1451741403,"274151322000052","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,590737.6,590737.6,3630,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741415,103744.00
01/02/2016 08:30,2,0.000,ALERT,212.61,302.37,59.965,1451741403,"201051344000585","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,313304.9,313304.9,14420,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741417,103745.00
01/02/2016 08:30,2,0.000,ALERT,212.38,302.37,59.975,1451741403,"201051344001230","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,311759.6,311759.6,14472,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741419,103746.00
01/02/2016 08:30,2,0.000,ALERT,212.83,302.98,59.965,1451741403,"201051344000582","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,306611.6,306611.6,14422,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741420,103747.00
01/02/2016 08:30,2,0.000,ALERT,212.16,302.07,59.970,1451741403,"201051344000955","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,315735.0,315735.0,14400,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451741422,103748.00
01/02/2016 08:30,2,0.000,ALERT,211.93,300.87,59.981,1451741403,"274151322000094","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,476331.1,476331.1,3809,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741424,103749.00
01/02/2016 08:30,2,0.000,ALERT,212.61,304.18,59.991,1451741403,"201051344000579","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,317395.3,317395.3,9778,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741426,103750.00
01/02/2016 08:30,2,0.000,ALERT,212.16,302.37,59.970,1451741403,"201051344000890","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,314067.8,314067.8,14480,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451741428,103751.00
01/02/2016 08:30,2,0.000,ALERT,212.38,301.77,59.949,1451741403,"201051344000438","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,315843.1,315843.1,14428,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741430,103752.00
01/02/2016 08:30,2,0.000,ALERT,212.61,301.47,59.970,1451741403,"201051344000417","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,309996.4,309996.4,14493,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451741431,103753.00
01/02/2016 08:30,2,0.000,ALERT,212.16,302.07,59.970,1451741403,"274151322000083","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,585134.3,585134.3,3660,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741433,103754.00
01/02/2016 08:30,2,0.000,ALERT,212.61,301.77,59.965,1451741403,"274151322000076","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,621480.7,621480.7,3639,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451741435,103755.00
01/02/2016 08:30,2,0.000,ALERT,212.61,304.48,59.965,1451741403,"201051344000868","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,301592.9,301592.9,9741,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741437,103756.00
01/02/2016 08:30,2,0.000,ALERT,211.93,302.68,59.959,1451741403,"274151322000095","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,614383.5,614383.5,3668,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741439,103757.00
01/02/2016 08:30,2,0.000,ALERT,212.38,303.28,59.965,1451741403,"201051344000988","219011344069620",0.00,-0.50,0,297.57,304.48,0.0,0.0,0.000,301748.2,301748.2,9774,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741440,103758.00
01/02/2016 08:30,2,0.000,ALERT,212.38,301.17,59.954,1451741403,"201051344001025","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,313945.6,313945.6,14407,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741442,103759.00
01/02/2016 08:30,2,0.000,ALERT,212.61,303.88,59.986,1451741403,"201051344000458","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,311756.9,311756.9,9787,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741444,103760.00
01/02/2016 08:30,2,0.000,ALERT,213.06,303.58,59.970,1451741403,"201051344000853","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,308831.8,308831.8,9769,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741446,103761.00
01/02/2016 08:30,2,0.000,ALERT,213.06,302.07,59.959,1451741403,"201051344000685","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,315384.2,315384.2,14459,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741448,103762.00
01/02/2016 08:30,2,0.000,ALERT,212.61,301.77,59.965,1451741403,"201051344000917","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,313066.0,313066.0,14458,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741449,103763.00
01/02/2016 08:30,2,0.000,ALERT,212.61,302.37,59.965,1451741403,"201051344001145","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,316153.3,316153.3,14463,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451741451,103764.00
01/02/2016 08:30,2,0.000,ALERT,212.61,301.77,59.970,1451741403,"201051344000651","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,310339.6,310339.6,14434,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451741453,103765.00
01/02/2016 08:30,2,0.000,ALERT,211.70,301.17,59.922,1451741403,"274151322000088","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,568369.2,568369.2,3600,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741455,103766.00
