ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 08:30,2,0.000,ALERT,212.61,301.17,59.949,1451741403,"274151322000068","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,476265.0,476265.0,3803,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741457,103767.00
01/02/2016 08:30,2,0.000,ALERT,212.16,302.07,59.949,1451741403,"201051344001135","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,306868.7,306868.7,14415,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741458,103768.00
01/02/2016 08:30,2,0.000,ALERT,212.38,304.18,59.954,1451741403,"201051344000594","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,312848.7,312848.7,9786,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741460,103769.00
01/02/2016 08:30,2,0.000,ALERT,212.61,301.77,59.949,1451741403,"201051344001203","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,313269.2,313269.2,14430,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741462,103770.00
01/02/2016 08:30,2,0.000,ALERT,211.93,302.07,59.933,1451741403,"274151322000054","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,580471.5,580471.5,3605,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741464,103771.00
01/02/2016 08:30,2,0.000,ALERT,212.83,303.28,59.944,1451741403,"201051344000867","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,301962.5,301962.5,9767,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741466,103772.00
01/02/2016 08:30,2,0.000,ALERT,212.38,302.07,59.965,1451741403,"201051344001093","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,311636.8,311636.8,14433,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741467,103773.00
01/02/2016 08:30,2,0.000,ALERT,212.38,303.28,59.949,1451741403,"201051344000900","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,315129.8,315129.8,9738,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741469,103774.00
01/02/2016 08:30,2,0.000,ALERT,212.83,302.68,59.922,1451741403,"201051344000648","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,308836.5,308836.5,9768,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741471,103775.00
01/02/2016 08:30,2,0.000,ALERT,212.61,303.88,59.954,1451741403,"201051344000569","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,316650.7,316650.7,9729,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741473,103776.00
01/02/2016 08:30,2,0.000,ALERT,212.61,303.58,59.970,1451741403,"201051344000983","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,311692.9,311692.9,9758,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741475,103777.00
01/02/2016 08:30,2,0.000,ALERT,212.61,303.58,59.954,1451741403,"201051344001158","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,307063.9,307063.9,9799,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451741477,103778.00
01/02/2016 08:30,2,0.000,ALERT,213.29,304.18,59.922,1451741403,"201051344000576","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,309666.7,309666.7,9738,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741478,103779.00
01/02/2016 08:30,2,0.000,ALERT,212.16,300.87,59.907,1451741403,"274151322000087","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,555909.0,555909.0,3639,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451741480,103780.00
01/02/2016 08:45,2,0.059,ALERT,213.29,303.28,59.954,1451742303,"201051344000645","219011344069620",31.05,-0.50,0,301.47,305.38,1.9,0.0,0.000,310063.7,310063.7,9747,0,0,0,L,1122011218,0,121.78,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1451742305,103781.00
01/02/2016 08:45,2,0.018,ALERT,211.93,300.57,59.949,1451742303,"274151322000085","219011344069620",29.22,0.00,0,299.07,302.98,0.0,0.0,0.000,583217.0,583217.0,3618,0,0,0,L,1151911521,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1451742307,103782.00
01/02/2016 08:45,2,0.000,ALERT,213.29,302.98,59.954,1451742303,"201051344000633","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,302785.1,302785.1,9800,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742309,103783.00
01/02/2016 08:45,2,0.000,ALERT,212.83,303.58,59.965,1451742303,"201051344000469","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,304006.0,304006.0,9769,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742311,103784.00
01/02/2016 08:45,2,0.000,ALERT,212.16,302.07,59.959,1451742303,"201051344000646","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,308603.8,308603.8,14430,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742313,103785.00
01/02/2016 08:45,2,0.000,ALERT,211.70,301.47,59.922,1451742303,"274151322000052","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,590737.6,590737.6,3632,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742314,103786.00
01/02/2016 08:45,2,0.061,ALERT,212.61,302.68,59.965,1451742303,"201051344000585","219011344069620",30.79,-1.00,0,299.67,304.18,1.9,0.0,0.000,313304.9,313304.9,14422,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1451742316,103787.00
01/02/2016 08:45,2,0.000,ALERT,212.38,302.68,59.965,1451742303,"201051344001230","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,311759.6,311759.6,14474,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742318,103788.00
01/02/2016 08:45,2,0.000,ALERT,212.83,303.28,60.007,1451742303,"201051344000582","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,306611.6,306611.6,14424,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742320,103789.00
01/02/2016 08:45,2,0.096,ALERT,212.16,302.37,59.986,1451742303,"201051344000955","219011344069620",30.85,-1.00,0,299.97,303.88,3.0,1.0,0.000,315735.1,315735.1,14402,0,0,0,L,1122011218,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1451742322,103790.00
01/02/2016 08:45,2,0.000,ALERT,211.70,299.97,59.944,1451742303,"274151322000094","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,476331.1,476331.1,3811,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742324,103791.00
01/02/2016 08:45,2,0.000,ALERT,212.83,304.18,59.965,1451742303,"201051344000579","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,317395.3,317395.3,9780,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742325,103792.00
01/02/2016 08:45,2,0.000,ALERT,212.38,302.68,59.928,1451742303,"201051344000890","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,314067.8,314067.8,14482,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742327,103793.00
01/02/2016 08:45,2,0.000,ALERT,212.38,302.07,60.002,1451742303,"201051344000438","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,315843.1,315843.1,14430,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451742329,103794.00
01/02/2016 08:45,2,0.000,ALERT,212.61,301.77,59.965,1451742303,"201051344000417","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,309996.4,309996.4,14495,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742331,103795.00
01/02/2016 08:45,2,0.000,ALERT,211.93,301.47,59.959,1451742303,"274151322000083","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,585134.3,585134.3,3662,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742332,103796.00
01/02/2016 08:45,2,0.000,ALERT,212.38,300.87,59.954,1451742303,"274151322000076","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,621480.7,621480.7,3641,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742334,103797.00
01/02/2016 08:45,2,0.066,ALERT,212.61,304.48,59.965,1451742303,"201051344000868","219011344069620",30.85,-1.50,0,302.68,306.28,2.1,0.1,0.000,301592.9,301592.9,9743,0,0,0,L,1122011218,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1451742337,103798.00
01/02/2016 08:45,2,0.000,ALERT,211.93,302.07,59.996,1451742303,"274151322000095","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,614383.5,614383.5,3670,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451742338,103799.00
01/02/2016 08:45,2,0.000,ALERT,212.61,303.28,59.991,1451742303,"201051344000988","219011344069620",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,301748.2,301748.2,9776,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742340,103800.00
01/02/2016 08:45,2,0.074,ALERT,212.16,301.47,59.970,1451742303,"201051344001025","219011344069620",30.83,-1.50,0,299.67,304.48,2.3,0.3,0.000,313945.6,313945.6,14409,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1451742342,103801.00
01/02/2016 08:45,2,0.000,ALERT,212.38,303.28,59.965,1451742303,"201051344000458","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,311756.9,311756.9,9789,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742344,103802.00
01/02/2016 08:45,2,0.066,ALERT,213.29,303.28,59.959,1451742303,"201051344000853","219011344069620",31.33,-1.00,0,301.77,305.38,2.2,0.2,0.000,308831.8,308831.8,9771,0,0,0,L,1122011218,0,121.78,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1451742346,103803.00
01/02/2016 08:45,2,0.000,ALERT,212.83,302.37,59.954,1451742303,"201051344000685","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,315384.2,315384.2,14461,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451742347,103804.00
01/02/2016 08:45,2,0.000,ALERT,212.61,301.77,59.965,1451742303,"201051344000917","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,313066.0,313066.0,14460,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451742349,103805.00
01/02/2016 08:45,2,0.000,ALERT,212.61,302.37,59.959,1451742303,"201051344001145","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,316153.3,316153.3,14465,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742351,103806.00
01/02/2016 08:45,2,0.000,ALERT,212.38,301.47,59.959,1451742303,"201051344000651","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,310339.6,310339.6,14436,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742353,103807.00
01/02/2016 08:45,2,0.008,ALERT,211.25,299.97,59.981,1451742303,"274151322000088","219011344069620",28.01,0.00,0,298.47,302.68,0.0,0.0,0.000,568369.2,568369.2,3602,0,0,0,L,1151911521,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1451742354,103808.00
01/02/2016 08:45,2,0.000,ALERT,212.38,299.67,59.949,1451742303,"274151322000068","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,476265.0,476265.0,3805,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742356,103809.00
01/02/2016 08:45,2,0.055,ALERT,211.93,302.37,59.954,1451742303,"201051344001135","219011344069620",30.87,-1.00,0,300.57,304.48,1.7,0.0,0.000,306868.7,306868.7,14417,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1451742358,103810.00
01/02/2016 08:45,2,0.000,ALERT,212.38,304.18,59.970,1451742303,"201051344000594","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,312848.7,312848.7,9788,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742360,103811.00
01/02/2016 08:45,2,0.000,ALERT,212.38,302.07,59.922,1451742303,"201051344001203","219011344069620",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,313269.2,313269.2,14432,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742362,103812.00
01/02/2016 08:45,2,0.016,ALERT,211.48,300.27,59.954,1451742303,"274151322000054","219011344069620",29.70,0.00,0,298.77,303.28,0.0,0.0,0.000,580471.5,580471.5,3607,0,0,0,L,1151911521,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1451742363,103813.00
01/02/2016 08:45,2,0.000,ALERT,213.06,302.98,59.975,1451742303,"201051344000867","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,301962.5,301962.5,9769,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742365,103814.00
01/02/2016 08:45,2,0.000,ALERT,212.38,302.07,59.965,1451742303,"201051344001093","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,311636.8,311636.8,14435,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742367,103815.00
01/02/2016 08:45,2,0.061,ALERT,212.38,303.28,59.970,1451742303,"201051344000900","219011344069620",15.70,-1.00,0,301.17,305.08,1.0,0.0,0.000,315129.8,315129.8,9740,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1451742369,103816.00
01/02/2016 08:45,2,0.000,ALERT,213.06,302.98,59.996,1451742303,"201051344000648","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,308836.5,308836.5,9770,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451742371,103817.00
01/02/2016 08:45,2,0.146,ALERT,212.83,303.88,59.965,1451742303,"201051344000569","219011344069620",14.91,-1.00,0,302.37,306.28,2.2,0.2,0.000,316650.8,316650.8,9731,0,0,0,L,1122011218,0,120.88,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1451742373,103818.00
01/02/2016 08:45,2,0.064,ALERT,212.61,303.58,59.981,1451742303,"201051344000983","219011344069620",30.87,-0.50,0,301.77,305.68,2.0,0.1,0.000,311692.9,311692.9,9760,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1451742375,103819.00
01/02/2016 08:45,2,0.000,ALERT,212.83,302.98,59.970,1451742303,"201051344001158","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,307063.9,307063.9,9801,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451742376,103820.00
01/02/2016 08:45,2,0.158,ALERT,213.06,303.58,59.928,1451742303,"201051344000576","219011344069620",15.84,-1.00,0,301.77,305.68,2.5,0.5,0.000,309666.8,309666.8,9740,0,0,0,L,1122011218,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1451742378,103821.00
01/02/2016 08:45,2,0.000,ALERT,211.48,299.67,59.970,1451742303,"274151322000087","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,555909.0,555909.0,3641,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451742380,103822.00
01/02/2016 09:00,2,0.199,ALERT,212.61,331.23,59.975,1451743203,"201051344000645","219011344069620",24.11,-0.50,0,301.17,339.34,4.9,2.8,0.000,310063.9,310063.9,9749,0,0,0,L,1122011218,0,121.55,122.01,0100,-3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1451743205,103823.00
01/02/2016 09:00,2,0.072,ALERT,211.03,300.87,59.965,1451743203,"274151322000085","219011344069620",23.18,0.00,0,299.07,302.98,1.7,0.0,0.000,583217.0,583217.0,3620,0,0,0,L,1151911521,0,121.78,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451743207,103824.00
01/02/2016 09:00,2,0.133,ALERT,212.61,301.77,59.965,1451743203,"201051344000633","219011344069620",13.99,-1.50,0,299.37,304.78,1.9,0.0,0.000,302785.1,302785.1,9802,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1451743209,103825.00
01/02/2016 09:00,2,0.252,ALERT,212.38,339.04,59.959,1451743203,"201051344000469","219011344069620",27.97,-1.50,0,300.57,360.69,7.2,5.0,0.013,304006.6,304006.6,9771,0,0,0,L,1122011218,0,120.88,122.23,0100,-4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1451743210,103826.00
01/02/2016 09:00,2,0.123,ALERT,211.70,301.47,59.933,1451743203,"201051344000646","219011344069620",13.82,-1.50,0,299.67,308.69,1.7,0.0,0.000,308603.8,308603.8,14432,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451743212,103827.00
01/02/2016 09:00,2,0.076,ALERT,210.80,300.87,59.959,1451743203,"274151322000052","219011344069620",13.36,-0.50,0,298.77,308.39,1.0,0.0,0.000,590737.6,590737.6,3634,0,0,0,L,1151911521,0,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451743214,103828.00
01/02/2016 09:00,2,0.205,ALERT,212.16,362.49,59.965,1451743203,"201051344000585","219011344069620",24.97,-0.50,0,299.67,363.09,5.2,3.1,0.000,313305.1,313305.1,14424,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1451743216,103829.00
01/02/2016 09:00,2,0.146,ALERT,211.93,302.07,59.970,1451743203,"201051344001230","219011344069620",17.77,-1.00,0,300.27,306.58,2.6,0.6,0.000,311759.6,311759.6,14476,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1451743218,103830.00
01/02/2016 09:00,2,0.178,ALERT,212.38,302.68,59.970,1451743203,"201051344000582","219011344069620",19.92,-2.00,0,300.87,304.48,3.6,1.5,0.000,306611.7,306611.7,14426,0,0,0,L,1122011218,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1451743220,103831.00
01/02/2016 09:00,2,0.219,ALERT,211.48,337.24,59.954,1451743203,"201051344000955","219011344069620",27.35,-0.50,0,300.27,356.78,6.1,4.0,0.004,315735.5,315735.5,14404,0,0,0,L,1122011218,0,121.10,121.10,0002,-2,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451743222,103832.00
01/02/2016 09:00,2,0.000,ALERT,211.25,300.27,59.949,1451743203,"274151322000094","219011344069620",40.75,-1.50,0,298.47,390.14,0.0,0.0,0.000,476331.1,476331.1,3813,0,0,0,L,1151911521,0,121.10,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1451743224,103833.00
01/02/2016 09:00,2,0.168,ALERT,212.16,303.28,59.949,1451743203,"201051344000579","219011344069620",16.42,-0.50,0,301.77,313.50,2.8,0.8,0.000,317395.4,317395.4,9782,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1451743225,103834.00
01/02/2016 09:00,2,0.000,ALERT,211.70,302.07,59.959,1451743203,"201051344000890","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,314067.8,314067.8,14484,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451743227,103835.00
01/02/2016 09:00,2,0.178,ALERT,211.70,301.47,59.954,1451743203,"201051344000438","219011344069620",19.40,-1.50,0,300.27,308.39,3.5,1.5,0.000,315843.2,315843.2,14432,0,0,0,L,1122011218,0,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1451743229,103836.00
01/02/2016 09:00,2,0.000,ALERT,212.16,301.47,59.986,1451743203,"201051344000417","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,309996.4,309996.4,14497,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451743231,103837.00
01/02/2016 09:00,2,0.053,ALERT,211.48,301.77,59.933,1451743203,"274151322000083","219011344069620",13.74,-0.50,0,299.37,304.18,0.7,0.0,0.000,585134.3,585134.3,3664,0,0,0,L,1151911521,0,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1451743233,103838.00
01/02/2016 09:00,2,0.018,ALERT,211.93,300.87,59.912,1451743203,"274151322000076","219011344069620",32.46,-0.50,0,299.07,312.29,0.0,0.0,0.000,621480.7,621480.7,3643,0,0,0,L,1151911521,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1451743234,103839.00
01/02/2016 09:00,2,0.203,ALERT,212.16,338.74,59.949,1451743203,"201051344000868","219011344069620",28.29,-0.50,0,302.07,350.17,5.8,3.7,0.004,301593.2,301593.2,9745,0,0,0,L,1122011218,0,121.10,122.01,0100,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1451743236,103840.00
01/02/2016 09:00,2,0.012,ALERT,211.25,301.47,59.938,1451743203,"274151322000095","219011344069620",30.04,-1.50,0,300.27,304.48,0.0,0.0,0.000,614383.5,614383.5,3672,0,0,0,L,1151911521,0,121.78,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1451743238,103841.00
01/02/2016 09:00,2,0.131,ALERT,211.93,302.37,59.954,1451743203,"201051344000988","219011344069620",21.07,-1.00,0,298.47,305.08,2.8,0.8,0.000,301748.2,301748.2,9778,0,0,0,L,1122011218,0,120.65,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1451743240,103842.00
01/02/2016 09:00,2,0.193,ALERT,211.70,358.28,59.944,1451743203,"201051344001025","219011344069620",28.51,-1.50,0,299.67,360.08,5.6,3.5,0.000,313945.9,313945.9,14411,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1451743242,103843.00
01/02/2016 09:00,2,0.150,ALERT,211.70,302.37,59.917,1451743203,"201051344000458","219011344069620",18.09,0.50,0,301.17,306.28,2.8,0.8,0.000,311757.0,311757.0,9791,0,0,0,L,1122011218,0,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1451743243,103844.00
01/02/2016 09:00,2,0.266,ACTIVE,212.61,340.55,59.944,1451743203,"201051344000853","219011344069620",26.12,-0.50,0,301.17,358.28,7.0,4.9,0.018,308832.3,308832.3,9773,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451743244,103845.00
01/02/2016 09:00,2,0.146,ALERT,212.16,301.47,59.944,1451743203,"201051344000685","219011344069620",18.05,-1.00,0,299.97,303.88,2.7,0.7,0.000,315384.2,315384.2,14463,0,0,0,L,1122011218,0,122.23,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1451743246,103846.00
01/02/2016 09:00,2,0.148,ALERT,212.16,301.47,59.949,1451743203,"201051344000917","219011344069620",20.73,0.00,0,298.47,302.98,3.1,1.1,0.000,313066.0,313066.0,14462,0,0,0,L,1122011218,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1451743248,103847.00
01/02/2016 09:00,2,0.150,ALERT,212.38,326.72,59.949,1451743203,"201051344001145","219011344069620",25.60,-1.50,0,300.27,339.04,3.9,1.9,0.000,316153.3,316153.3,14467,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1451743250,103848.00
01/02/2016 09:00,2,0.180,ALERT,211.93,300.87,59.954,1451743203,"201051344000651","219011344069620",21.19,-2.50,0,299.37,302.98,3.9,1.8,0.000,310339.8,310339.8,14438,0,0,0,L,1122011218,0,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1451743252,103849.00
01/02/2016 09:00,2,0.072,ALERT,210.80,317.40,59.922,1451743203,"274151322000088","219011344069620",25.60,0.00,0,298.77,320.11,1.9,0.0,0.000,568369.2,568369.2,3604,0,0,0,L,1151911521,0,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1451743253,103850.00
01/02/2016 09:00,2,0.006,ALERT,211.48,412.08,59.938,1451743203,"274151322000068","219011344069620",43.44,0.00,0,298.17,414.19,0.5,0.0,0.000,476265.0,476265.0,3807,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1451743255,103851.00
01/02/2016 09:00,2,0.191,ALERT,211.70,336.64,59.944,1451743203,"201051344001135","219011344069620",20.56,-1.00,0,300.27,354.37,4.0,1.9,0.000,306868.8,306868.8,14419,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1451743257,103852.00
01/02/2016 09:00,2,0.090,ALERT,211.48,302.68,59.917,1451743203,"201051344000594","219011344069620",32.38,-1.00,0,300.87,313.80,3.0,1.0,0.000,312848.7,312848.7,9790,0,0,0,L,1122011218,0,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1451743259,103853.00
01/02/2016 09:00,2,0.205,ALERT,211.70,301.47,59.933,1451743203,"201051344001203","219011344069620",20.63,-1.50,0,299.97,305.38,4.3,2.2,0.000,313269.4,313269.4,14434,0,0,0,L,1122011218,0,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1451743261,103854.00
01/02/2016 09:00,2,0.072,ALERT,211.03,300.87,59.944,1451743203,"274151322000054","219011344069620",23.50,0.00,0,299.07,303.88,1.8,0.0,0.000,580471.5,580471.5,3609,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1451743263,103855.00
01/02/2016 09:00,2,0.162,ALERT,212.16,326.12,59.981,1451743203,"201051344000867","219011344069620",25.82,-0.50,0,300.57,338.44,4.3,2.2,0.000,301962.6,301962.6,9771,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1451743264,103856.00
01/02/2016 09:00,2,0.232,ALERT,211.70,315.90,59.928,1451743203,"201051344001093","219011344069620",24.01,0.00,0,299.97,322.21,5.7,3.5,0.000,311637.3,311637.3,14437,0,0,0,L,1122011218,0,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1451743266,103857.00
01/02/2016 09:00,2,0.166,ACTIVE,211.70,338.14,59.933,1451743203,"201051344000900","219011344069620",28.19,-1.00,0,301.17,357.68,4.7,2.6,0.013,315130.0,315130.0,9742,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451743267,103858.00
01/02/2016 09:00,2,0.178,ALERT,211.93,301.47,59.933,1451743203,"201051344000648","219011344069620",22.38,-2.00,0,300.27,305.08,4.0,2.0,0.000,308836.7,308836.7,9772,0,0,0,L,1122011218,0,120.65,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1451743269,103859.00
01/02/2016 09:00,2,0.232,ACTIVE,211.93,338.44,59.944,1451743203,"201051344000569","219011344069620",30.40,-0.50,0,302.37,356.48,7.2,5.0,0.013,316651.4,316651.4,9733,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451743270,103860.00
01/02/2016 09:00,2,0.182,ALERT,211.93,333.93,59.975,1451743203,"201051344000983","219011344069620",25.11,-0.50,0,301.47,348.36,4.7,2.6,0.000,311693.1,311693.1,9762,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1451743272,103861.00
01/02/2016 09:00,2,0.049,ALERT,211.93,302.07,59.938,1451743203,"201051344001158","219011344069620",31.73,-2.00,0,300.57,306.28,1.6,0.0,0.000,307063.9,307063.9,9803,0,0,0,L,1122011218,0,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1451743274,103862.00
01/02/2016 09:00,2,0.283,ACTIVE,212.38,339.95,59.970,1451743203,"201051344000576","219011344069620",27.06,-0.50,0,301.77,368.20,7.8,5.6,0.013,309667.5,309667.5,9742,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451743275,103863.00
01/02/2016 09:00,2,0.068,ALERT,211.03,299.97,59.944,1451743203,"274151322000087","219011344069620",18.29,0.00,0,297.87,302.37,1.3,0.0,0.000,555909.0,555909.0,3643,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1451743277,103864.00
01/02/2016 09:15,2,0.338,ACTIVE,212.83,359.48,59.981,1451744103,"201051344000645","219011344069620",33.42,0.50,0,299.97,373.61,11.5,9.2,0.049,310065.2,310065.2,9751,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744104,103865.00
01/02/2016 09:15,2,0.182,ALERT,211.48,345.06,59.981,1451744103,"274151322000085","219011344069620",31.93,1.00,0,299.37,363.09,5.9,3.7,0.022,583217.3,583217.3,3622,0,0,0,L,1151911521,0,122.01,121.78,0002,1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744106,103866.00
01/02/2016 09:15,2,0.227,ALERT,213.06,342.05,59.981,1451744103,"201051344000633","219011344069620",30.02,-1.00,0,298.17,361.59,6.9,4.8,0.009,302785.6,302785.6,9804,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1451744108,103867.00
01/02/2016 09:15,2,0.441,ACTIVE,212.61,343.25,60.018,1451744103,"201051344000469","219011344069620",31.57,-1.00,0,299.07,373.91,14.2,11.8,0.071,304008.5,304008.5,9773,0,0,0,L,1122011218,0,121.10,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744109,103868.00
01/02/2016 09:15,2,0.061,ALERT,211.93,302.98,59.986,1451744103,"201051344000646","219011344069620",34.47,-1.00,0,298.77,360.08,2.1,0.2,0.000,308604.1,308604.1,14434,0,0,0,L,1122011218,0,121.78,121.33,0002,-3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744111,103869.00
01/02/2016 09:15,2,0.115,ACTIVE,211.48,338.74,59.981,1451744103,"274151322000052","219011344069620",28.51,0.50,0,298.77,351.37,3.3,1.3,0.000,590737.7,590737.7,3636,0,0,0,L,1151911521,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744112,103870.00
01/02/2016 09:15,2,0.359,ACTIVE,212.61,356.18,59.981,1451744103,"201051344000585","219011344069620",32.96,0.50,0,299.37,371.81,12.1,9.8,0.057,313306.5,313306.5,14426,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744113,103871.00
01/02/2016 09:15,2,0.213,ACTIVE,212.38,339.34,59.991,1451744103,"201051344001230","219011344069620",27.61,-0.50,0,299.97,361.89,6.0,3.9,0.013,311760.1,311760.1,14478,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744114,103872.00
01/02/2016 09:15,2,0.270,ACTIVE,212.83,339.65,59.975,1451744103,"201051344000582","219011344069620",21.87,-1.50,0,300.87,348.06,6.0,3.9,0.009,306612.4,306612.4,14428,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744115,103873.00
01/02/2016 09:15,2,0.365,ACTIVE,212.16,339.95,59.991,1451744103,"201051344000955","219011344069620",31.27,0.00,0,299.67,371.21,11.6,9.3,0.049,315737.1,315737.1,14406,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744115,103874.00
01/02/2016 09:15,2,0.000,ALERT,211.25,300.57,60.002,1451744103,"274151322000094","219011344069620",43.58,-1.00,0,298.77,419.30,0.0,0.0,0.000,476331.1,476331.1,3815,0,0,0,L,1151911521,0,120.88,122.23,0002,-2,0,0,0,0,0,0,59,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451744117,103875.00
01/02/2016 09:15,2,0.227,ACTIVE,212.61,339.65,59.981,1451744103,"201051344000579","219011344069620",28.51,-0.50,0,301.17,356.48,6.6,4.5,0.004,317396.0,317396.0,9784,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744118,103876.00
01/02/2016 09:15,2,0.176,ALERT,211.93,303.28,59.970,1451744103,"201051344000890","219011344069620",22.19,-0.50,0,299.97,357.08,4.0,1.9,0.000,314068.0,314068.0,14486,0,0,0,L,1122011218,0,121.55,120.88,0002,-1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1451744120,103877.00
01/02/2016 09:15,2,0.217,ACTIVE,212.38,339.34,60.023,1451744103,"201051344000438","219011344069620",28.43,-1.00,0,299.97,359.48,6.3,4.1,0.000,315843.8,315843.8,14434,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744121,103878.00
01/02/2016 09:15,2,0.217,ALERT,212.38,302.07,59.991,1451744103,"201051344000417","219011344069620",19.52,-1.50,0,299.07,324.02,4.3,2.2,0.000,309996.6,309996.6,14499,0,0,0,L,1122011218,0,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1451744123,103879.00
01/02/2016 09:15,2,0.088,ALERT,211.48,333.33,60.018,1451744103,"274151322000083","219011344069620",27.14,0.50,0,299.67,346.26,2.5,0.5,0.000,585134.4,585134.4,3666,0,0,0,L,1151911521,0,121.55,122.01,0100,-3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1451744125,103880.00
01/02/2016 09:15,2,0.082,ALERT,211.93,310.19,59.986,1451744103,"274151322000076","219011344069620",24.93,0.00,0,299.37,347.46,2.1,0.1,0.000,621480.8,621480.8,3645,0,0,0,L,1151911521,0,121.55,122.46,0002,-0,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1451744127,103881.00
01/02/2016 09:15,2,0.324,ACTIVE,212.16,351.97,59.996,1451744103,"201051344000868","219011344069620",32.60,0.00,0,300.87,373.01,10.7,8.4,0.044,301594.8,301594.8,9747,0,0,0,L,1122011218,0,120.88,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744128,103882.00
01/02/2016 09:15,2,0.070,ALERT,211.25,302.37,59.986,1451744103,"274151322000095","219011344069620",23.74,-1.00,0,300.27,349.26,1.7,0.0,0.000,614383.5,614383.5,3674,0,0,0,L,1151911521,0,121.78,121.33,0002,-1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451744129,103883.00
01/02/2016 09:15,2,0.189,ACTIVE,211.93,340.55,59.981,1451744103,"201051344000988","219011344069620",29.36,0.00,0,298.17,370.90,5.7,3.5,0.018,301748.8,301748.8,9780,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744130,103884.00
01/02/2016 09:15,2,0.295,ACTIVE,211.93,355.28,59.981,1451744103,"201051344001025","219011344069620",33.08,-0.50,0,299.07,371.21,9.9,7.6,0.035,313947.3,313947.3,14413,0,0,0,L,1122011218,0,121.33,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744131,103885.00
01/02/2016 09:15,2,0.209,ACTIVE,211.93,338.74,59.975,1451744103,"201051344000458","219011344069620",28.07,1.00,0,300.87,362.49,6.0,3.9,0.004,311757.6,311757.6,9793,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744132,103886.00
01/02/2016 09:15,2,0.414,ACTIVE,212.61,342.35,60.012,1451744103,"201051344000853","219011344069620",30.87,0.00,0,334.54,360.08,13.0,10.6,0.066,308834.4,308834.4,9774,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744133,103887.00
01/02/2016 09:15,2,0.182,ACTIVE,212.61,333.03,60.018,1451744103,"201051344000685","219011344069620",25.96,-0.50,0,299.67,360.69,4.8,2.7,0.000,315384.7,315384.7,14465,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744134,103888.00
01/02/2016 09:15,2,0.207,ACTIVE,212.38,339.65,59.986,1451744103,"201051344000917","219011344069620",25.29,0.50,0,298.47,372.11,5.3,3.2,0.004,313066.6,313066.6,14464,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744135,103889.00
01/02/2016 09:15,2,0.219,ALERT,212.38,339.95,59.975,1451744103,"201051344001145","219011344069620",31.33,-0.50,0,299.97,367.60,7.0,4.8,0.022,316154.2,316154.2,14469,0,0,0,L,1122011218,0,121.78,121.10,0002,-1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744137,103890.00
01/02/2016 09:15,2,0.223,ACTIVE,212.16,339.65,59.981,1451744103,"201051344000651","219011344069620",28.75,-1.50,0,299.07,370.90,6.5,4.4,0.013,310340.6,310340.6,14440,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744138,103891.00
01/02/2016 09:15,2,0.139,ACTIVE,210.80,338.44,59.970,1451744103,"274151322000088","219011344069620",30.51,1.50,0,299.37,357.38,4.3,2.2,0.018,568369.6,568369.6,3606,0,0,0,L,1151911521,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744139,103892.00
01/02/2016 09:15,2,0.006,ALERT,211.70,300.57,59.986,1451744103,"274151322000068","219011344069620",45.03,1.00,0,298.17,436.13,0.0,0.0,0.000,476265.0,476265.0,3809,0,0,0,L,1151911521,0,121.78,122.01,0002,1,0,0,0,0,0,0,109,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1451744141,103893.00
01/02/2016 09:15,2,0.205,ALERT,211.93,337.54,59.981,1451744103,"201051344001135","219011344069620",30.40,-0.50,0,299.97,370.30,6.4,4.2,0.018,306869.6,306869.6,14421,0,0,0,L,1122011218,0,121.55,121.33,0002,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744142,103894.00
01/02/2016 09:15,2,0.180,ALERT,211.70,338.74,59.981,1451744103,"201051344000594","219011344069620",26.90,-0.50,0,299.97,360.08,4.9,2.8,0.000,312849.2,312849.2,9792,0,0,0,L,1122011218,0,120.88,121.33,0100,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1451744144,103895.00
01/02/2016 09:15,2,0.230,ALERT,212.16,338.74,59.981,1451744103,"201051344001203","219011344069620",28.41,-0.50,0,299.97,363.99,6.7,4.5,0.013,313270.3,313270.3,14436,0,0,0,L,1122011218,0,122.23,121.10,0002,-3,0,0,0,0,0,0,6,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744146,103896.00
01/02/2016 09:15,2,0.125,ALERT,211.03,338.74,59.970,1451744103,"274151322000054","219011344069620",29.96,1.50,0,299.67,365.80,3.8,1.7,0.013,580471.8,580471.8,3611,0,0,0,L,1151911521,0,121.55,121.33,0002,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744148,103897.00
01/02/2016 09:15,2,0.230,ACTIVE,212.38,341.45,59.959,1451744103,"201051344000867","219011344069620",31.65,1.00,0,299.97,363.99,7.5,5.3,0.018,301963.7,301963.7,9773,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744149,103898.00
01/02/2016 09:15,2,0.273,ACTIVE,212.16,339.04,59.975,1451744103,"201051344001093","219011344069620",29.78,0.50,0,299.97,369.70,8.3,6.1,0.018,311638.8,311638.8,14439,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744150,103899.00
01/02/2016 09:15,2,0.311,ACTIVE,211.93,341.75,59.975,1451744103,"201051344000900","219011344069620",30.26,0.00,0,326.42,354.07,9.6,7.3,0.053,315131.5,315131.5,9743,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744151,103900.00
01/02/2016 09:15,2,0.232,ALERT,212.16,339.65,60.012,1451744103,"201051344000648","219011344069620",30.00,-1.00,0,299.97,370.90,7.1,4.9,0.013,308837.7,308837.7,9774,0,0,0,L,1122011218,0,120.65,122.01,0002,-4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744152,103901.00
01/02/2016 09:15,2,0.379,ACTIVE,212.16,340.55,59.975,1451744103,"201051344000569","219011344069620",31.35,0.00,0,332.43,366.10,12.1,9.8,0.057,316653.5,316653.5,9734,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744153,103902.00
01/02/2016 09:15,2,0.242,ACTIVE,211.93,339.34,59.991,1451744103,"201051344000983","219011344069620",30.53,0.50,0,300.27,376.92,7.5,5.4,0.022,311694.3,311694.3,9764,0,0,0,L,1122011218,0,121.10,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744154,103903.00
01/02/2016 09:15,2,0.150,ALERT,211.93,304.78,60.002,1451744103,"201051344001158","219011344069620",24.01,-1.50,0,299.67,363.09,3.6,1.6,0.000,307064.2,307064.2,9805,0,0,0,L,1122011218,0,120.88,121.55,0002,-1,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1451744156,103904.00
01/02/2016 09:15,2,0.420,ACTIVE,212.61,342.35,60.018,1451744103,"201051344000576","219011344069620",29.86,0.00,0,320.11,358.28,12.7,10.3,0.062,309669.8,309669.8,9743,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744157,103905.00
01/02/2016 09:15,2,0.121,ACTIVE,211.25,338.44,59.965,1451744103,"274151322000087","219011344069620",29.14,1.50,0,298.17,359.48,3.5,1.5,0.004,555909.2,555909.2,3645,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451744158,103906.00
01/02/2016 09:30,2,0.400,ACTIVE,212.61,357.68,59.991,1451745003,"201051344000645","219011344069620",33.16,1.50,0,337.24,418.70,13.4,11.0,0.062,310070.1,310070.1,9752,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745004,103907.00
01/02/2016 09:30,2,0.236,ACTIVE,211.25,359.48,59.970,1451745003,"274151322000085","219011344069620",33.38,2.50,0,332.13,400.06,8.0,5.8,0.035,583220.4,583220.4,3624,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745005,103908.00
01/02/2016 09:30,2,0.248,ALERT,212.61,342.05,59.975,1451745003,"201051344000633","219011344069620",31.55,0.00,0,300.27,388.34,8.0,5.8,0.018,302787.9,302787.9,9806,0,0,0,L,1122011218,0,121.78,122.01,0002,-0,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745007,103909.00
01/02/2016 09:30,2,0.512,ACTIVE,212.38,363.39,59.981,1451745003,"201051344000469","219011344069620",33.62,-0.50,0,336.64,420.80,17.5,15.0,0.097,304014.9,304014.9,9774,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745008,103910.00
