ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 09:30,2,0.217,ALERT,211.70,339.04,59.991,1451745003,"201051344000646","219011344069620",26.12,0.00,0,300.27,393.15,5.8,3.7,0.004,308605.4,308605.4,14436,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745009,103911.00
01/02/2016 09:30,2,0.150,ALERT,210.80,337.84,59.981,1451745003,"274151322000052","219011344069620",29.86,2.00,0,298.47,394.05,4.5,2.5,0.009,590739.0,590739.0,3637,0,0,0,L,1151911521,0,120.88,121.78,0002,1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745011,103912.00
01/02/2016 09:30,2,0.455,ACTIVE,212.16,361.89,59.975,1451745003,"201051344000585","219011344069620",33.50,1.50,0,336.04,417.19,15.5,13.1,0.080,313312.2,313312.2,14427,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745012,103913.00
01/02/2016 09:30,2,0.252,ALERT,211.93,339.04,59.991,1451745003,"201051344001230","219011344069620",29.68,0.50,0,302.37,386.83,7.6,5.4,0.022,311761.6,311761.6,14479,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745014,103914.00
01/02/2016 09:30,2,0.316,ACTIVE,212.38,338.74,59.954,1451745003,"201051344000582","219011344069620",22.42,-1.00,0,324.02,357.38,7.2,5.0,0.022,306614.5,306614.5,14429,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745015,103915.00
01/02/2016 09:30,2,0.473,ACTIVE,211.48,361.89,59.986,1451745003,"201051344000955","219011344069620",33.56,0.50,0,332.73,418.70,16.1,13.6,0.084,315742.8,315742.8,14407,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745016,103916.00
01/02/2016 09:30,2,0.074,ALERT,211.03,339.04,59.991,1451745003,"274151322000094","219011344069620",29.36,0.00,0,297.87,419.30,2.2,0.2,0.009,476331.5,476331.5,3817,0,0,0,L,1151911521,0,121.10,122.01,0002,-2,0,0,0,0,0,0,109,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745018,103917.00
01/02/2016 09:30,2,0.270,ALERT,212.38,343.25,59.981,1451745003,"201051344000579","219011344069620",31.81,1.00,0,301.77,396.45,8.7,6.5,0.022,317398.3,317398.3,9785,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745020,103918.00
01/02/2016 09:30,2,0.207,ALERT,211.70,338.14,59.954,1451745003,"201051344000890","219011344069620",27.71,0.50,0,301.47,412.68,5.8,3.7,0.000,314069.3,314069.3,14488,0,0,0,L,1122011218,0,121.78,120.42,0002,-0,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745022,103919.00
01/02/2016 09:30,2,0.266,ALERT,212.16,350.47,59.986,1451745003,"201051344000438","219011344069620",32.54,0.00,0,300.87,398.56,8.8,6.6,0.018,315846.2,315846.2,14435,0,0,0,L,1122011218,0,121.78,121.10,0002,-1,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745024,103920.00
01/02/2016 09:30,2,0.240,ALERT,212.16,331.53,59.965,1451745003,"201051344000417","219011344069620",26.00,-0.50,0,300.27,384.43,6.3,4.2,0.000,309997.9,309997.9,14501,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,8,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1451745025,103921.00
01/02/2016 09:30,2,0.145,ALERT,211.48,339.04,59.970,1451745003,"274151322000083","219011344069620",27.91,2.00,0,299.07,380.82,4.1,2.0,0.013,585135.6,585135.6,3668,0,0,0,L,1151911521,0,121.33,121.78,0002,-2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745027,103922.00
01/02/2016 09:30,2,0.131,ALERT,212.16,339.34,59.975,1451745003,"274151322000076","219011344069620",30.36,1.50,0,298.17,393.75,4.1,2.0,0.013,621481.8,621481.8,3647,0,0,0,L,1151911521,0,121.78,122.23,0002,0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745029,103923.00
01/02/2016 09:30,2,0.490,ACTIVE,212.38,356.78,59.986,1451745003,"201051344000868","219011344069620",32.98,0.00,0,336.94,419.00,16.4,13.9,0.097,301600.4,301600.4,9748,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745030,103924.00
01/02/2016 09:30,2,0.123,ALERT,211.25,337.84,59.986,1451745003,"274151322000095","219011344069620",30.04,0.50,0,299.97,371.21,3.8,1.7,0.004,614384.5,614384.5,3676,0,0,0,L,1151911521,0,121.78,121.55,0002,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745032,103925.00
01/02/2016 09:30,2,0.273,ALERT,212.16,358.28,59.975,1451745003,"201051344000988","219011344069620",33.26,1.00,0,299.67,402.46,9.3,7.0,0.044,301751.4,301751.4,9781,0,0,0,L,1122011218,0,120.88,122.01,0002,-2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745033,103926.00
01/02/2016 09:30,2,0.459,ACTIVE,211.93,357.98,59.975,1451745003,"201051344001025","219011344069620",33.12,0.50,0,336.64,415.09,15.5,13.0,0.088,313952.3,313952.3,14414,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745034,103927.00
01/02/2016 09:30,2,0.293,ALERT,212.16,350.77,59.970,1451745003,"201051344000458","219011344069620",32.58,2.00,0,301.17,395.25,9.7,7.4,0.031,311760.1,311760.1,9794,0,0,0,L,1122011218,0,121.10,121.55,0002,-1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745036,103928.00
01/02/2016 09:30,2,0.730,ACTIVE,213.06,348.06,60.007,1451745003,"201051344000853","219011344069620",31.89,1.00,0,334.54,400.96,23.6,20.8,0.164,308842.4,308842.4,9775,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745037,103929.00
01/02/2016 09:30,2,0.281,ALERT,212.38,341.15,59.981,1451745003,"201051344000685","219011344069620",27.10,0.50,0,300.57,435.23,7.6,5.4,0.013,315386.7,315386.7,14466,0,0,0,L,1122011218,0,122.46,121.10,0002,-2,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745039,103930.00
01/02/2016 09:30,2,0.262,ALERT,212.38,340.85,59.991,1451745003,"201051344000917","219011344069620",31.39,1.00,0,299.67,370.60,8.3,6.1,0.027,313068.0,313068.0,14465,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745041,103931.00
01/02/2016 09:30,2,0.357,ACTIVE,212.61,353.77,59.981,1451745003,"201051344001145","219011344069620",32.80,0.50,0,335.14,403.07,11.9,9.6,0.057,316158.1,316158.1,14471,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745042,103932.00
01/02/2016 09:30,2,0.330,ALERT,212.38,362.79,59.981,1451745003,"201051344000651","219011344069620",33.77,-0.50,0,299.97,403.97,11.3,9.0,0.040,310343.6,310343.6,14441,0,0,0,L,1122011218,0,122.23,120.88,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745043,103933.00
01/02/2016 09:30,2,0.279,ACTIVE,210.80,360.08,59.970,1451745003,"274151322000088","219011344069620",33.48,3.00,0,334.54,398.86,9.5,7.3,0.053,568372.4,568372.4,3607,0,0,0,L,1151911521,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745044,103934.00
01/02/2016 09:30,2,0.113,ALERT,211.93,339.95,59.975,1451745003,"274151322000068","219011344069620",30.24,2.50,0,298.17,442.74,3.5,1.5,0.013,476266.0,476266.0,3811,0,0,0,L,1151911521,0,121.78,122.01,0002,1,0,0,0,0,0,0,48,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745046,103935.00
01/02/2016 09:30,2,0.346,ACTIVE,211.70,370.60,59.986,1451745003,"201051344001135","219011344069620",34.57,1.00,0,332.43,411.18,12.1,9.8,0.062,306873.2,306873.2,14423,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745047,103936.00
01/02/2016 09:30,2,0.277,ALERT,211.93,340.85,59.986,1451745003,"201051344000594","219011344069620",31.45,0.00,0,300.57,389.24,8.9,6.7,0.031,312851.4,312851.4,9794,0,0,0,L,1122011218,0,121.10,121.33,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745049,103937.00
01/02/2016 09:30,2,0.371,ACTIVE,212.16,358.28,59.981,1451745003,"201051344001203","219011344069620",33.30,0.50,0,327.92,407.87,12.6,10.3,0.057,313274.1,313274.1,14438,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745050,103938.00
01/02/2016 09:30,2,0.209,ACTIVE,211.03,373.01,59.970,1451745003,"274151322000054","219011344069620",34.87,3.30,0,333.03,402.46,7.4,5.2,0.035,580474.4,580474.4,3613,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745051,103939.00
01/02/2016 09:30,2,0.426,ACTIVE,212.61,357.08,59.959,1451745003,"201051344000867","219011344069620",33.06,2.00,0,335.44,405.77,14.3,11.9,0.075,301967.6,301967.6,9774,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745052,103940.00
01/02/2016 09:30,2,0.316,ACTIVE,212.16,372.11,59.975,1451745003,"201051344001093","219011344069620",34.79,1.50,0,329.73,376.92,11.2,8.9,0.031,311641.0,311641.0,14440,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745053,103941.00
01/02/2016 09:30,2,0.713,ACTIVE,212.16,348.06,59.975,1451745003,"201051344000900","219011344069620",31.79,0.50,0,330.63,402.46,23.0,20.2,0.177,315139.1,315139.1,9744,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745054,103942.00
01/02/2016 09:30,2,0.379,ACTIVE,212.61,370.00,59.986,1451745003,"201051344000648","219011344069620",34.51,0.00,0,317.70,409.08,13.3,10.9,0.057,308841.3,308841.3,9776,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745055,103943.00
01/02/2016 09:30,2,0.721,ACTIVE,212.38,359.48,59.986,1451745003,"201051344000569","219011344069620",33.08,1.50,0,334.84,411.48,24.2,21.4,0.168,316661.0,316661.0,9735,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745056,103944.00
01/02/2016 09:30,2,0.385,ACTIVE,212.38,372.71,59.981,1451745003,"201051344000983","219011344069620",34.77,1.50,0,334.84,413.89,13.6,11.2,0.071,311698.1,311698.1,9765,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745057,103945.00
01/02/2016 09:30,2,0.250,ACTIVE,212.61,341.15,59.981,1451745003,"201051344001158","219011344069620",29.16,-0.50,0,301.47,383.53,7.4,5.2,0.022,307065.9,307065.9,9807,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745058,103946.00
01/02/2016 09:30,2,0.818,ACTIVE,212.83,346.86,59.986,1451745003,"201051344000576","219011344069620",31.59,1.00,0,326.72,402.46,26.2,23.3,0.181,309678.0,309678.0,9744,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745058,103947.00
01/02/2016 09:30,2,0.232,ACTIVE,211.25,349.56,59.981,1451745003,"274151322000087","219011344069620",32.38,3.00,0,320.11,392.25,7.7,5.5,0.031,555911.1,555911.1,3646,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745059,103948.00
01/02/2016 09:45,2,2.672,ACTIVE,214.64,379.92,60.023,1451745903,"201051344000645","219011344069620",34.75,5.00,0,345.96,428.01,93.8,88.6,0.411,310085.9,310085.9,9753,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745905,103949.00
01/02/2016 09:45,2,1.666,ACTIVE,211.93,385.33,59.975,1451745903,"274151322000085","219011344069620",34.79,5.00,0,348.06,406.67,58.6,54.7,0.398,583231.6,583231.6,3625,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745906,103950.00
01/02/2016 09:45,2,1.066,ACTIVE,214.41,371.81,59.996,1451745903,"201051344000633","219011344069620",33.87,1.50,0,334.54,386.53,36.6,33.4,0.261,302794.7,302794.7,9808,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745907,103951.00
01/02/2016 09:45,2,3.412,ACTIVE,214.64,373.01,59.986,1451745903,"201051344000469","219011344069620",33.70,3.70,0,341.75,422.60,116.5,110.6,0.544,304035.4,304035.4,9775,0,0,0,L,1122011218,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745907,103952.00
01/02/2016 09:45,2,0.627,ACTIVE,212.38,384.73,59.954,1451745903,"201051344000646","219011344069620",35.72,3.00,0,299.97,399.46,22.8,20.1,0.150,308609.6,308609.6,14438,0,0,0,L,1122011218,0,122.23,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745908,103953.00
01/02/2016 09:45,2,0.742,ACTIVE,211.48,387.74,59.975,1451745903,"274151322000052","219011344069620",35.76,4.50,0,333.03,398.26,26.8,23.9,0.172,590743.9,590743.9,3639,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745909,103954.00
01/02/2016 09:45,2,2.922,ACTIVE,212.83,377.52,59.981,1451745903,"201051344000585","219011344069620",34.35,6.00,0,345.96,422.60,101.6,96.1,0.473,313330.3,313330.3,14428,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745910,103955.00
01/02/2016 09:45,2,0.428,ACTIVE,212.61,378.12,59.991,1451745903,"201051344001230","219011344069620",35.25,3.30,0,332.13,384.43,15.3,12.9,0.080,311764.7,311764.7,14481,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745911,103956.00
01/02/2016 09:45,2,1.439,ACTIVE,213.29,348.66,60.023,1451745903,"201051344000582","219011344069620",23.64,0.50,0,333.93,363.39,34.4,31.3,0.252,306620.9,306620.9,14430,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745912,103957.00
01/02/2016 09:45,2,2.676,ACTIVE,212.16,381.73,60.007,1451745903,"201051344000955","219011344069620",34.93,5.00,0,346.26,426.51,94.6,89.4,0.429,315760.0,315760.0,14408,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745913,103958.00
01/02/2016 09:45,2,0.527,ACTIVE,211.48,465.89,59.965,1451745903,"274151322000094","219011344069620",44.29,3.70,0,298.17,484.52,23.7,20.9,0.146,476335.4,476335.4,3819,0,0,0,L,1151911521,0,121.10,122.46,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745914,103959.00
01/02/2016 09:45,2,0.939,ACTIVE,214.87,384.13,59.975,1451745903,"201051344000579","219011344069620",35.48,3.30,0,335.14,410.28,33.9,30.8,0.234,317403.9,317403.9,9787,0,0,0,L,1122011218,0,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745915,103960.00
01/02/2016 09:45,2,0.621,ACTIVE,212.38,365.49,59.996,1451745903,"201051344000890","219011344069620",33.79,3.30,0,300.87,381.73,21.3,18.6,0.128,314073.2,314073.2,14490,0,0,0,L,1122011218,0,122.23,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745916,103961.00
01/02/2016 09:45,2,0.969,ACTIVE,212.61,388.64,59.975,1451745903,"201051344000438","219011344069620",35.88,2.50,0,334.24,403.67,35.3,32.2,0.247,315852.8,315852.8,14437,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745917,103962.00
01/02/2016 09:45,2,0.559,ACTIVE,212.61,355.28,59.970,1451745903,"201051344000417","219011344069620",32.82,3.00,0,300.27,379.32,18.6,16.0,0.097,310001.4,310001.4,14503,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745918,103963.00
01/02/2016 09:45,2,0.787,ACTIVE,211.70,374.51,59.981,1451745903,"274151322000083","219011344069620",34.73,4.00,0,333.93,385.33,27.6,24.7,0.172,585140.6,585140.6,3670,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745919,103964.00
01/02/2016 09:45,2,0.730,ACTIVE,212.16,383.83,59.970,1451745903,"274151322000076","219011344069620",35.78,4.50,0,334.54,396.15,26.5,23.7,0.172,621486.6,621486.6,3649,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745920,103965.00
01/02/2016 09:45,2,2.883,ACTIVE,213.96,379.02,59.954,1451745903,"201051344000868","219011344069620",34.63,5.50,0,347.46,426.81,101.1,95.7,0.460,301618.9,301618.9,9749,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745921,103966.00
01/02/2016 09:45,2,0.703,ACTIVE,211.70,363.39,59.981,1451745903,"274151322000095","219011344069620",33.58,3.00,0,331.83,380.22,23.9,21.2,0.141,614388.4,614388.4,3678,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745922,103967.00
01/02/2016 09:45,2,1.182,ACTIVE,214.64,387.74,59.975,1451745903,"201051344000988","219011344069620",35.52,3.30,0,338.14,408.48,42.4,39.0,0.340,301759.4,301759.4,9783,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745923,103968.00
01/02/2016 09:45,2,2.367,ACTIVE,212.38,380.52,60.023,1451745903,"201051344001025","219011344069620",34.97,4.50,0,346.26,424.41,84.0,79.1,0.380,313968.0,313968.0,14415,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745924,103969.00
01/02/2016 09:45,2,0.885,ACTIVE,214.41,385.63,59.986,1451745903,"201051344000458","219011344069620",35.68,4.00,0,338.14,401.86,32.0,29.0,0.230,311766.7,311766.7,9796,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745925,103970.00
01/02/2016 09:45,2,4.039,ACTIVE,215.32,358.28,59.981,1451745903,"201051344000853","219011344069620",31.87,5.50,0,330.63,403.37,130.3,123.9,0.610,308868.1,308868.1,9776,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745926,103971.00
01/02/2016 09:45,2,0.910,ACTIVE,212.83,380.52,59.970,1451745903,"201051344000685","219011344069620",34.97,3.00,0,334.54,395.25,32.3,29.2,0.247,315392.8,315392.8,14468,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745927,103972.00
01/02/2016 09:45,2,0.385,ACTIVE,212.83,377.82,59.959,1451745903,"201051344000917","219011344069620",35.23,2.50,0,333.63,385.93,13.8,11.4,0.057,313070.8,313070.8,14467,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745927,103973.00
01/02/2016 09:45,2,0.430,ACTIVE,212.83,395.25,59.965,1451745903,"201051344001145","219011344069620",37.03,3.30,0,338.74,412.08,16.2,13.7,0.093,316168.9,316168.9,14472,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745928,103974.00
01/02/2016 09:45,2,1.271,ACTIVE,212.83,389.24,59.970,1451745903,"201051344000651","219011344069620",35.70,1.50,0,335.74,409.98,46.0,42.5,0.345,310352.4,310352.4,14443,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745929,103975.00
01/02/2016 09:45,2,1.514,ACTIVE,211.48,378.42,59.949,1451745903,"274151322000088","219011344069620",34.87,5.50,0,334.54,405.17,53.5,49.7,0.354,568382.7,568382.7,3608,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745930,103976.00
01/02/2016 09:45,2,0.514,ACTIVE,212.38,495.04,59.970,1451745903,"274151322000068","219011344069620",47.51,7.00,0,337.54,505.26,24.7,21.9,0.141,476270.4,476270.4,3813,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745931,103977.00
01/02/2016 09:45,2,1.635,ACTIVE,212.61,390.44,59.970,1451745903,"201051344001135","219011344069620",35.48,3.30,0,357.08,419.60,58.9,54.9,0.477,306884.6,306884.6,14424,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745932,103978.00
01/02/2016 09:45,2,0.982,ACTIVE,213.74,379.32,59.975,1451745903,"201051344000594","219011344069620",34.87,2.50,0,334.84,394.95,34.6,31.5,0.252,312857.9,312857.9,9796,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745933,103979.00
01/02/2016 09:45,2,1.738,ACTIVE,212.83,388.04,59.959,1451745903,"201051344001203","219011344069620",35.19,3.00,0,351.37,415.69,62.0,57.9,0.513,313286.1,313286.1,14439,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745934,103980.00
01/02/2016 09:45,2,1.420,ACTIVE,211.48,385.33,59.938,1451745903,"274151322000054","219011344069620",35.25,6.00,0,335.44,408.18,50.5,46.8,0.331,580484.0,580484.0,3614,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745935,103981.00
01/02/2016 09:45,2,1.965,ACTIVE,214.41,391.94,59.965,1451745903,"201051344000867","219011344069620",35.33,4.00,0,345.66,418.09,70.3,66.0,0.566,301980.5,301980.5,9775,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745936,103982.00
01/02/2016 09:45,2,1.973,ACTIVE,212.83,352.27,59.944,1451745903,"201051344001093","219011344069620",23.10,3.30,0,334.54,389.54,46.2,42.7,0.358,311644.5,311644.5,14441,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745937,103983.00
01/02/2016 09:45,2,4.072,ACTIVE,214.41,357.38,59.986,1451745903,"201051344000900","219011344069620",31.69,4.50,0,328.82,401.86,130.7,124.2,0.605,315165.1,315165.1,9745,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745937,103984.00
01/02/2016 09:45,2,1.523,ACTIVE,214.41,394.35,59.965,1451745903,"201051344000648","219011344069620",36.00,2.50,0,357.98,416.29,55.4,51.6,0.433,308851.9,308851.9,9777,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745938,103985.00
01/02/2016 09:45,2,3.986,ACTIVE,214.64,360.08,59.970,1451745903,"201051344000569","219011344069620",32.34,5.00,0,339.95,414.19,130.5,124.0,0.605,316686.0,316686.0,9736,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745939,103986.00
01/02/2016 09:45,2,2.461,ACTIVE,214.64,385.63,59.975,1451745903,"201051344000983","219011344069620",35.46,5.00,0,346.86,425.91,88.4,83.4,0.407,311712.3,311712.3,9766,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745940,103987.00
01/02/2016 09:45,2,0.846,ACTIVE,214.87,373.91,59.965,1451745903,"201051344001158","219011344069620",34.39,2.00,0,335.14,389.84,29.6,26.6,0.221,307071.5,307071.5,9808,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745941,103988.00
01/02/2016 09:45,2,4.104,ACTIVE,215.09,356.78,59.959,1451745903,"201051344000576","219011344069620",31.57,6.00,0,335.74,399.76,131.2,124.7,0.597,309704.4,309704.4,9745,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745942,103989.00
01/02/2016 09:45,2,1.068,ACTIVE,211.70,380.82,59.970,1451745903,"274151322000087","219011344069620",35.05,5.50,0,336.34,398.56,37.9,34.6,0.247,555918.3,555918.3,3647,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451745943,103990.00
01/02/2016 10:00,2,4.652,ACTIVE,216.00,360.99,59.959,1451746804,"201051344000645","219011344069620",32.22,9.30,0,342.95,414.49,151.9,144.7,0.685,310114.9,310114.9,9754,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746805,103991.00
01/02/2016 10:00,2,2.105,ACTIVE,211.93,376.62,59.959,1451746804,"274151322000085","219011344069620",34.35,8.50,0,361.29,403.37,72.9,68.4,0.499,583246.8,583246.8,3626,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746806,103992.00
01/02/2016 10:00,2,1.523,ACTIVE,215.32,377.22,59.954,1451746804,"201051344000633","219011344069620",34.19,5.00,0,336.94,400.06,52.8,49.0,0.442,302804.6,302804.6,9809,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746807,103993.00
01/02/2016 10:00,2,5.096,ACTIVE,215.77,361.59,59.965,1451746804,"201051344000469","219011344069620",31.37,7.00,0,327.92,400.06,162.0,154.4,0.756,304068.7,304068.7,9776,0,0,0,L,1122011218,0,122.46,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746808,103994.00
01/02/2016 10:00,2,0.662,ACTIVE,213.29,385.63,59.986,1451746804,"201051344000646","219011344069620",35.80,6.70,0,335.14,398.56,23.9,21.2,0.164,308615.1,308615.1,14439,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746809,103995.00
01/02/2016 10:00,2,1.096,ACTIVE,211.48,390.44,59.970,1451746804,"274151322000052","219011344069620",35.70,9.00,0,336.04,399.16,39.6,36.3,0.261,590751.0,590751.0,3640,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746809,103996.00
01/02/2016 10:00,2,4.506,ACTIVE,213.96,367.00,59.938,1451746804,"201051344000585","219011344069620",32.84,9.70,0,341.45,409.38,149.7,142.5,0.694,313359.8,313359.8,14429,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746810,103997.00
01/02/2016 10:00,2,2.660,ACTIVE,213.29,355.28,60.018,1451746804,"201051344001230","219011344069620",23.22,6.30,0,327.92,394.95,62.4,58.3,0.508,311772.2,311772.2,14482,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746811,103998.00
01/02/2016 10:00,2,2.809,ACTIVE,214.19,357.68,59.970,1451746804,"201051344000582","219011344069620",22.94,3.00,0,336.04,384.43,65.2,61.0,0.508,306632.0,306632.0,14431,0,0,0,L,1122011218,0,122.91,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746812,103999.00
01/02/2016 10:00,2,4.945,ACTIVE,212.83,358.58,59.938,1451746804,"201051344000955","219011344069620",31.89,9.30,0,336.34,409.08,159.7,152.2,0.751,315790.3,315790.3,14409,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746813,104000.00
01/02/2016 10:00,2,0.799,ACTIVE,211.70,473.70,59.959,1451746804,"274151322000094","219011344069620",44.95,7.00,0,333.63,485.12,36.4,33.2,0.239,476341.8,476341.8,3820,0,0,0,L,1151911521,0,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746814,104001.00
01/02/2016 10:00,2,1.998,ACTIVE,216.00,396.15,59.975,1451746804,"201051344000579","219011344069620",35.72,6.30,0,339.04,424.41,72.5,68.0,0.592,317414.5,317414.5,9788,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746815,104002.00
01/02/2016 10:00,2,2.250,ACTIVE,213.06,386.83,59.975,1451746804,"201051344000890","219011344069620",35.68,7.00,0,336.94,425.91,81.2,76.5,0.358,314080.3,314080.3,14491,0,0,0,L,1122011218,0,122.68,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746816,104003.00
01/02/2016 10:00,2,1.273,ACTIVE,213.51,394.05,59.965,1451746804,"201051344000438","219011344069620",36.22,5.00,0,336.04,411.18,46.9,43.3,0.354,315861.7,315861.7,14438,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746817,104004.00
01/02/2016 10:00,2,0.654,ACTIVE,213.51,388.94,59.970,1451746804,"201051344000417","219011344069620",36.28,6.00,0,336.04,403.37,24.1,21.3,0.146,310005.9,310005.9,14504,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746818,104005.00
01/02/2016 10:00,2,1.092,ACTIVE,211.70,387.14,59.959,1451746804,"274151322000083","219011344069620",35.50,6.70,0,336.94,395.25,39.3,36.0,0.265,585147.9,585147.9,3671,0,0,0,L,1151911521,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746819,104006.00
01/02/2016 10:00,2,0.975,ACTIVE,212.16,393.15,59.965,1451746804,"274151322000076","219011344069620",35.92,8.00,0,336.94,399.46,35.5,32.3,0.239,621493.4,621493.4,3650,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746820,104007.00
01/02/2016 10:00,2,4.787,ACTIVE,215.32,363.39,59.965,1451746804,"201051344000868","219011344069620",32.20,7.30,0,340.55,410.28,156.1,148.7,0.716,301648.6,301648.6,9750,0,0,0,L,1122011218,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746821,104008.00
01/02/2016 10:00,2,0.977,ACTIVE,211.70,367.90,59.965,1451746804,"274151322000095","219011344069620",34.11,5.00,0,333.33,382.33,33.7,30.6,0.217,614394.7,614394.7,3679,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746822,104009.00
01/02/2016 10:00,2,1.869,ACTIVE,215.77,389.54,59.965,1451746804,"201051344000988","219011344069620",35.13,5.50,0,339.95,419.30,66.3,62.1,0.548,301771.5,301771.5,9784,0,0,0,L,1122011218,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746823,104010.00
01/02/2016 10:00,2,4.363,ACTIVE,213.74,368.80,59.975,1451746804,"201051344001025","219011344069620",33.06,9.70,0,350.47,415.99,146.0,139.0,0.667,313994.3,313994.3,14416,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746824,104011.00
01/02/2016 10:00,2,1.104,ACTIVE,215.77,387.74,59.959,1451746804,"201051344000458","219011344069620",35.76,6.30,0,339.65,406.37,40.1,36.7,0.323,311774.8,311774.8,9797,0,0,0,L,1122011218,0,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746825,104012.00
01/02/2016 10:00,2,5.139,ACTIVE,216.45,363.69,59.970,1451746804,"201051344000853","219011344069620",31.35,8.50,0,326.72,397.05,163.1,155.5,0.760,308902.3,308902.3,9777,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746826,104013.00
01/02/2016 10:00,2,1.129,ACTIVE,213.51,385.33,59.970,1451746804,"201051344000685","219011344069620",35.36,5.00,0,334.84,402.77,40.5,37.1,0.318,315400.6,315400.6,14469,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746827,104014.00
01/02/2016 10:00,2,1.742,ACTIVE,213.74,390.74,59.991,1451746804,"201051344000917","219011344069620",35.36,3.70,0,336.34,417.79,62.4,58.3,0.495,313077.8,313077.8,14468,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746828,104015.00
01/02/2016 10:00,2,3.613,ACTIVE,213.51,350.47,59.922,1451746804,"201051344001145","219011344069620",22.48,6.00,0,330.63,408.48,82.3,77.5,0.376,316179.6,316179.6,14473,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746828,104016.00
01/02/2016 10:00,2,1.748,ACTIVE,213.96,394.35,59.938,1451746804,"201051344000651","219011344069620",35.74,4.00,0,336.34,418.39,63.6,59.5,0.508,310364.4,310364.4,14444,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746829,104017.00
01/02/2016 10:00,2,1.896,ACTIVE,211.70,373.61,59.959,1451746804,"274151322000088","219011344069620",34.05,9.70,0,359.48,398.86,65.4,61.2,0.446,568396.6,568396.6,3609,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746830,104018.00
01/02/2016 10:00,2,0.729,ACTIVE,212.61,497.14,59.970,1451746804,"274151322000068","219011344069620",47.47,11.70,0,337.54,505.86,35.1,32.0,0.217,476276.8,476276.8,3814,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746831,104019.00
01/02/2016 10:00,2,2.482,ACTIVE,213.74,384.13,59.959,1451746804,"201051344001135","219011344069620",35.25,6.30,0,365.49,422.90,88.7,83.7,0.407,306900.1,306900.1,14425,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746832,104020.00
01/02/2016 10:00,2,0.809,ACTIVE,214.64,393.15,59.959,1451746804,"201051344000594","219011344069620",36.44,4.50,0,338.44,404.27,29.9,26.9,0.212,312865.8,312865.8,9797,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746833,104021.00
01/02/2016 10:00,2,3.174,ACTIVE,213.96,382.63,59.928,1451746804,"201051344001203","219011344069620",34.87,8.00,0,366.70,425.31,112.0,106.2,0.517,313304.0,313304.0,14440,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746834,104022.00
01/02/2016 10:00,2,1.967,ACTIVE,211.93,388.04,59.917,1451746804,"274151322000054","219011344069620",34.39,9.70,0,362.79,402.16,68.6,64.3,0.460,580497.6,580497.6,3615,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746835,104023.00
01/02/2016 10:00,2,3.988,ACTIVE,215.54,373.31,59.954,1451746804,"201051344000867","219011344069620",33.70,9.30,0,354.37,421.70,135.9,129.3,0.614,302004.2,302004.2,9776,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746836,104024.00
01/02/2016 10:00,2,4.107,ACTIVE,213.96,350.77,59.949,1451746804,"201051344001093","219011344069620",22.38,6.70,0,335.44,392.25,93.0,87.9,0.420,311660.0,311660.0,14442,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746837,104025.00
01/02/2016 10:00,2,5.195,ACTIVE,215.54,360.99,59.917,1451746804,"201051344000900","219011344069620",31.27,8.00,0,321.61,398.56,164.5,156.9,0.756,315199.5,315199.5,9746,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746838,104026.00
01/02/2016 10:00,2,2.621,ACTIVE,215.77,380.52,59.965,1451746804,"201051344000648","219011344069620",34.85,7.00,0,365.49,425.91,92.4,87.3,0.429,308868.7,308868.7,9778,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746839,104027.00
01/02/2016 10:00,2,5.096,ACTIVE,216.00,361.89,59.959,1451746804,"201051344000569","219011344069620",31.69,8.00,0,319.81,397.35,163.5,155.9,0.751,316720.2,316720.2,9737,0,0,0,L,1122011218,0,122.68,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746840,104028.00
01/02/2016 10:00,2,4.420,ACTIVE,215.77,368.80,59.965,1451746804,"201051344000983","219011344069620",33.06,9.30,0,350.47,418.70,148.0,140.9,0.694,311739.6,311739.6,9767,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746841,104029.00
01/02/2016 10:00,2,1.125,ACTIVE,215.77,382.63,59.949,1451746804,"201051344001158","219011344069620",35.17,5.00,0,341.15,398.26,40.1,36.8,0.323,307079.2,307079.2,9809,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746841,104030.00
01/02/2016 10:00,2,5.145,ACTIVE,216.00,361.59,59.944,1451746804,"201051344000576","219011344069620",31.53,8.00,0,320.71,397.35,164.2,156.6,0.747,309738.8,309738.8,9746,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746842,104031.00
01/02/2016 10:00,2,1.426,ACTIVE,211.93,378.42,59.954,1451746804,"274151322000087","219011344069620",34.33,8.00,0,336.64,392.85,49.5,45.9,0.340,555928.1,555928.1,3648,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451746843,104032.00
01/02/2016 10:15,2,5.490,ACTIVE,216.45,362.49,59.975,1451747704,"201051344000645","219011344069620",31.29,11.00,0,324.02,401.86,173.9,165.9,0.782,310145.6,310145.6,9755,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747705,104033.00
01/02/2016 10:15,2,2.244,ACTIVE,211.70,380.22,59.986,1451747704,"274151322000085","219011344069620",34.53,11.00,0,353.77,406.97,78.6,74.0,0.539,583260.9,583260.9,3627,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747706,104034.00
01/02/2016 10:15,2,2.158,ACTIVE,216.00,399.16,59.986,1451747704,"201051344000633","219011344069620",35.92,6.70,0,356.48,427.71,78.6,74.0,0.667,302814.4,302814.4,9810,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747707,104035.00
01/02/2016 10:15,2,5.586,ACTIVE,216.90,364.59,59.986,1451747704,"201051344000469","219011344069620",31.79,7.70,0,319.81,403.97,179.9,171.7,0.840,304100.2,304100.2,9777,0,0,0,L,1122011218,0,123.14,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747708,104036.00
01/02/2016 10:15,2,1.830,ACTIVE,213.74,352.57,59.954,1451747704,"201051344000646","219011344069620",23.72,8.50,0,336.34,398.56,44.0,40.5,0.354,308621.3,308621.3,14440,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747709,104037.00
01/02/2016 10:15,2,1.357,ACTIVE,211.70,388.94,59.981,1451747704,"274151322000052","219011344069620",35.94,12.30,0,336.64,404.57,49.4,45.7,0.331,590758.9,590758.9,3641,0,0,0,L,1151911521,0,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747710,104038.00
01/02/2016 10:15,2,5.477,ACTIVE,214.64,360.38,59.944,1451747704,"201051344000585","219011344069620",31.83,11.30,0,320.71,403.97,176.6,168.5,0.822,313389.8,313389.8,14430,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747710,104039.00
01/02/2016 10:15,2,4.066,ACTIVE,213.74,350.47,59.986,1451747704,"201051344001230","219011344069620",22.80,8.50,0,317.40,391.34,93.9,88.7,0.424,311786.7,311786.7,14483,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747711,104040.00
01/02/2016 10:15,2,4.348,ACTIVE,214.64,353.77,59.986,1451747704,"201051344000582","219011344069620",22.52,5.00,0,319.21,397.35,99.1,93.8,0.446,306647.0,306647.0,14432,0,0,0,L,1122011218,0,123.14,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747712,104041.00
01/02/2016 10:15,2,5.559,ACTIVE,213.51,359.18,59.949,1451747704,"201051344000955","219011344069620",31.51,10.70,0,318.00,398.56,177.3,169.3,0.840,315821.6,315821.6,14410,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747713,104042.00
01/02/2016 10:15,2,0.291,ALERT,211.93,501.95,59.981,1451747704,"274151322000094","219011344069620",48.96,9.70,0,300.27,512.47,14.6,12.1,0.080,476346.1,476346.1,3821,0,0,0,L,1151911521,0,121.10,122.68,0100,9,0,0,0,0,0,0,2,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1451747715,104043.00
01/02/2016 10:15,2,2.389,ACTIVE,216.45,384.43,59.965,1451747704,"201051344000579","219011344069620",35.35,9.30,0,359.78,424.11,85.5,80.6,0.384,317429.3,317429.3,9789,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747716,104044.00
01/02/2016 10:15,2,2.766,ACTIVE,213.51,385.63,59.986,1451747704,"201051344000890","219011344069620",35.33,10.00,0,336.94,419.90,99.0,93.6,0.442,314097.6,314097.6,14492,0,0,0,L,1122011218,0,122.91,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747717,104045.00
01/02/2016 10:15,2,3.068,ACTIVE,214.19,358.88,59.922,1451747704,"201051344000438","219011344069620",23.16,6.00,0,336.04,410.88,72.2,67.7,0.597,315873.3,315873.3,14439,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747718,104046.00
01/02/2016 10:15,2,2.441,ACTIVE,213.96,355.58,59.975,1451747704,"201051344000417","219011344069620",23.28,7.70,0,336.94,399.76,57.5,53.6,0.491,310013.9,310013.9,14505,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747719,104047.00
01/02/2016 10:15,2,1.877,ACTIVE,212.16,394.95,59.975,1451747704,"274151322000083","219011344069620",35.56,9.00,0,336.34,415.09,67.7,63.4,0.482,585157.5,585157.5,3672,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747720,104048.00
01/02/2016 10:15,2,1.234,ACTIVE,212.83,397.35,59.954,1451747704,"274151322000076","219011344069620",36.18,11.30,0,333.93,407.57,45.2,41.7,0.305,621500.7,621500.7,3651,0,0,0,L,1151911521,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747721,104049.00
01/02/2016 10:15,2,5.598,ACTIVE,216.00,361.89,59.981,1451747704,"201051344000868","219011344069620",31.69,9.30,0,319.51,402.77,179.5,171.3,0.831,301679.8,301679.8,9751,0,0,0,L,1122011218,0,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747722,104050.00
01/02/2016 10:15,2,1.740,ACTIVE,211.70,394.95,59.970,1451747704,"274151322000095","219011344069620",36.44,7.00,0,336.04,418.39,64.7,60.5,0.442,614402.0,614402.0,3680,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747723,104051.00
01/02/2016 10:15,2,2.061,ACTIVE,216.67,397.35,59.944,1451747704,"201051344000988","219011344069620",35.84,8.00,0,358.88,424.11,74.7,70.2,0.628,301784.4,301784.4,9785,0,0,0,L,1122011218,0,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747724,104052.00
01/02/2016 10:15,2,5.531,ACTIVE,214.41,363.69,60.018,1451747704,"201051344001025","219011344069620",32.12,12.30,0,319.21,403.07,180.1,171.9,0.818,314024.4,314024.4,14417,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747725,104053.00
01/02/2016 10:15,2,1.387,ACTIVE,216.67,394.35,59.959,1451747704,"201051344000458","219011344069620",36.14,8.00,0,338.14,413.29,50.8,47.1,0.407,311782.9,311782.9,9798,0,0,0,L,1122011218,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747726,104054.00
