ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 10:15,2,5.805,ACTIVE,217.35,365.19,59.970,1451747704,"201051344000853","219011344069620",31.73,10.00,0,322.51,407.57,186.5,178.1,0.871,308934.0,308934.0,9778,0,0,0,L,1122011218,0,124.04,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747726,104055.00
01/02/2016 10:15,2,1.418,ACTIVE,213.96,394.05,59.975,1451747704,"201051344000685","219011344069620",36.02,6.30,0,331.23,411.48,51.7,48.0,0.415,315408.9,315408.9,14470,0,0,0,L,1122011218,0,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747727,104056.00
01/02/2016 10:15,2,2.016,ACTIVE,214.64,403.67,59.986,1451747704,"201051344000917","219011344069620",36.42,6.00,0,364.59,429.52,74.6,70.1,0.614,313090.0,313090.0,14469,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747728,104057.00
01/02/2016 10:15,2,4.553,ACTIVE,213.96,379.32,59.970,1451747704,"201051344001145","219011344069620",34.01,8.50,0,320.11,412.68,156.8,149.4,0.725,316202.0,316202.0,14474,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747729,104058.00
01/02/2016 10:15,2,2.600,ACTIVE,214.64,389.54,59.959,1451747704,"201051344000651","219011344069620",35.78,7.30,0,353.17,425.91,94.3,89.1,0.424,310379.2,310379.2,14445,0,0,0,L,1122011218,0,123.59,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747730,104059.00
01/02/2016 10:15,2,2.244,ACTIVE,211.70,391.04,59.970,1451747704,"274151322000088","219011344069620",34.15,12.00,0,343.55,403.37,77.4,72.8,0.517,568409.4,568409.4,3610,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747731,104060.00
01/02/2016 10:15,2,0.289,ALERT,212.61,502.86,59.938,1451747704,"274151322000068","219011344069620",48.86,15.00,0,338.14,511.27,14.6,12.1,0.075,476283.5,476283.5,3815,0,0,0,L,1151911521,0,122.01,122.68,0001,17,0,0,0,0,0,0,35,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747733,104061.00
01/02/2016 10:15,2,3.426,ACTIVE,214.19,382.33,59.959,1451747704,"201051344001135","219011344069620",34.73,9.70,0,333.93,417.49,120.4,114.3,0.557,306919.5,306919.5,14426,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747734,104062.00
01/02/2016 10:15,2,0.834,ACTIVE,214.87,395.25,59.970,1451747704,"201051344000594","219011344069620",36.66,6.30,0,338.74,408.18,31.1,28.0,0.212,312871.4,312871.4,9798,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747735,104063.00
01/02/2016 10:15,2,4.660,ACTIVE,214.41,371.81,59.965,1451747704,"201051344001203","219011344069620",33.36,9.70,0,331.23,410.88,157.5,150.1,0.729,313330.3,313330.3,14441,0,0,0,L,1122011218,0,123.59,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747736,104064.00
01/02/2016 10:15,2,2.115,ACTIVE,211.70,392.85,59.965,1451747704,"274151322000054","219011344069620",34.59,12.00,0,347.76,407.27,74.2,69.7,0.508,580510.9,580510.9,3616,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747736,104065.00
01/02/2016 10:15,2,4.844,ACTIVE,215.77,366.70,59.954,1451747704,"201051344000867","219011344069620",32.82,11.30,0,326.42,406.37,161.0,153.5,0.734,302032.4,302032.4,9777,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747738,104066.00
01/02/2016 10:15,2,5.186,ACTIVE,214.19,353.47,59.907,1451747704,"201051344001093","219011344069620",21.17,9.00,0,320.71,390.74,111.2,105.4,0.495,311679.7,311679.7,14443,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747738,104067.00
01/02/2016 10:15,2,5.457,ACTIVE,216.00,363.69,59.949,1451747704,"201051344000900","219011344069620",31.79,10.00,0,320.41,404.87,175.6,167.6,0.809,315231.5,315231.5,9747,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747739,104068.00
01/02/2016 10:15,2,4.107,ACTIVE,216.45,376.31,59.949,1451747704,"201051344000648","219011344069620",33.89,9.30,0,334.54,410.88,141.0,134.2,0.641,308890.2,308890.2,9779,0,0,0,L,1122011218,0,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747740,104069.00
01/02/2016 10:15,2,5.482,ACTIVE,216.67,364.29,59.959,1451747704,"201051344000569","219011344069620",31.85,9.70,0,322.51,403.97,176.8,168.7,0.818,316752.0,316752.0,9738,0,0,0,L,1122011218,0,122.91,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747741,104070.00
01/02/2016 10:15,2,5.486,ACTIVE,216.45,363.39,59.975,1451747704,"201051344000983","219011344069620",31.83,11.00,0,320.71,405.17,176.7,168.6,0.831,311770.6,311770.6,9768,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747742,104071.00
01/02/2016 10:15,2,1.639,ACTIVE,216.67,396.75,59.981,1451747704,"201051344001158","219011344069620",36.02,7.70,0,362.49,420.80,60.0,56.0,0.495,307089.5,307089.5,9810,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747743,104072.00
01/02/2016 10:15,2,5.639,ACTIVE,216.90,364.29,59.949,1451747704,"201051344000576","219011344069620",31.39,11.00,0,323.72,406.67,179.2,171.1,0.813,309770.7,309770.7,9747,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747744,104073.00
01/02/2016 10:15,2,1.635,ACTIVE,211.93,388.94,59.949,1451747704,"274151322000087","219011344069620",34.81,9.30,0,348.36,399.46,57.8,53.9,0.380,555937.8,555937.8,3649,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451747745,104074.00
01/02/2016 10:30,2,6.055,ACTIVE,216.90,364.59,60.023,1451748603,"201051344000645","219011344069620",30.79,13.30,0,323.11,406.97,188.8,180.3,0.844,310182.2,310182.2,9756,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748604,104075.00
01/02/2016 10:30,2,2.574,ACTIVE,211.93,375.11,59.970,1451748603,"274151322000085","219011344069620",34.15,14.00,0,356.78,407.57,89.3,84.2,0.340,583277.5,583277.5,3628,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748605,104076.00
01/02/2016 10:30,2,2.973,ACTIVE,216.22,381.42,59.981,1451748603,"201051344000633","219011344069620",34.79,10.00,0,355.58,428.61,104.7,99.1,0.495,302831.8,302831.8,9811,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748606,104077.00
01/02/2016 10:30,2,5.910,ACTIVE,216.90,366.40,59.975,1451748603,"201051344000469","219011344069620",31.13,10.30,0,319.81,408.18,186.2,177.8,0.862,304136.4,304136.4,9778,0,0,0,L,1122011218,0,122.91,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748607,104078.00
01/02/2016 10:30,2,2.811,ACTIVE,214.19,357.98,59.986,1451748603,"201051344000646","219011344069620",22.90,9.70,0,326.42,384.13,65.2,61.1,0.548,308631.6,308631.6,14441,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748608,104079.00
01/02/2016 10:30,2,1.555,ACTIVE,211.48,395.55,59.965,1451748603,"274151322000052","219011344069620",35.48,14.70,0,364.89,407.57,55.9,52.0,0.376,590769.0,590769.0,3642,0,0,0,L,1151911521,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748609,104080.00
01/02/2016 10:30,2,5.824,ACTIVE,215.32,361.29,59.965,1451748603,"201051344000585","219011344069620",30.99,13.30,0,318.61,404.87,182.7,174.4,0.853,313425.2,313425.2,14431,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748610,104081.00
01/02/2016 10:30,2,5.754,ACTIVE,214.19,353.17,59.996,1451748603,"201051344001230","219011344069620",20.67,11.70,0,317.10,391.34,120.5,114.4,0.557,311807.7,311807.7,14484,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748611,104082.00
01/02/2016 10:30,2,5.791,ACTIVE,215.32,355.58,59.986,1451748603,"201051344000582","219011344069620",20.69,7.70,0,318.61,392.55,121.3,115.2,0.539,306669.0,306669.0,14433,0,0,0,L,1122011218,0,123.59,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748612,104083.00
01/02/2016 10:30,2,5.926,ACTIVE,213.96,359.78,59.996,1451748603,"201051344000955","219011344069620",30.97,13.00,0,316.20,403.37,185.8,177.4,0.879,315857.7,315857.7,14411,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748613,104084.00
01/02/2016 10:30,2,0.572,ALERT,211.48,501.65,59.991,1451748603,"274151322000094","219011344069620",48.37,11.30,0,299.37,515.18,28.6,25.6,0.150,476349.1,476349.1,3823,0,0,0,L,1151911521,0,121.10,122.46,0001,12,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1451748614,104085.00
01/02/2016 10:30,2,3.246,ACTIVE,216.90,381.42,59.981,1451748603,"201051344000579","219011344069620",34.69,13.00,0,338.74,422.90,113.9,108.0,0.526,317448.8,317448.8,9790,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748615,104086.00
01/02/2016 10:30,2,3.482,ACTIVE,213.74,382.03,59.986,1451748603,"201051344000890","219011344069620",34.73,13.30,0,334.54,417.19,122.5,116.3,0.548,314119.7,314119.7,14493,0,0,0,L,1122011218,0,123.14,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748616,104087.00
01/02/2016 10:30,2,4.787,ACTIVE,214.64,353.17,59.975,1451748603,"201051344000438","219011344069620",22.13,9.30,0,318.30,393.75,107.3,101.7,0.499,315890.9,315890.9,14440,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748617,104088.00
01/02/2016 10:30,2,3.844,ACTIVE,214.41,351.07,59.996,1451748603,"201051344000417","219011344069620",22.54,10.00,0,317.10,392.55,87.5,82.5,0.398,310027.9,310027.9,14506,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748618,104089.00
01/02/2016 10:30,2,2.279,ACTIVE,211.48,386.53,59.975,1451748603,"274151322000083","219011344069620",35.29,12.00,0,364.89,416.29,81.4,76.7,0.314,585172.0,585172.0,3673,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748619,104090.00
01/02/2016 10:30,2,1.465,ACTIVE,212.61,386.53,59.981,1451748603,"274151322000076","219011344069620",35.88,13.00,0,367.30,409.98,53.2,49.5,0.371,621510.2,621510.2,3652,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748620,104091.00
01/02/2016 10:30,2,5.912,ACTIVE,216.00,363.99,59.996,1451748603,"201051344000868","219011344069620",31.21,11.30,0,318.00,407.57,186.7,178.3,0.853,301716.0,301716.0,9752,0,0,0,L,1122011218,0,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748621,104092.00
01/02/2016 10:30,2,2.201,ACTIVE,211.48,385.33,59.981,1451748603,"274151322000095","219011344069620",35.78,11.00,0,367.30,420.80,80.1,75.4,0.301,614416.1,614416.1,3681,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748622,104093.00
01/02/2016 10:30,2,2.406,ACTIVE,216.67,385.63,59.975,1451748603,"201051344000988","219011344069620",35.31,10.30,0,356.78,426.51,86.1,81.2,0.398,301799.7,301799.7,9786,0,0,0,L,1122011218,0,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748623,104094.00
01/02/2016 10:30,2,5.857,ACTIVE,214.87,360.99,59.986,1451748603,"201051344001025","219011344069620",31.19,13.70,0,318.61,405.17,185.1,176.7,0.849,314060.2,314060.2,14418,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748624,104095.00
01/02/2016 10:30,2,1.539,ACTIVE,216.67,392.55,59.986,1451748603,"201051344000458","219011344069620",35.76,10.00,0,366.70,417.49,55.8,51.9,0.455,311793.1,311793.1,9799,0,0,0,L,1122011218,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748625,104096.00
01/02/2016 10:30,2,5.932,ACTIVE,217.35,366.70,59.970,1451748603,"201051344000853","219011344069620",31.29,12.00,0,324.92,410.88,187.9,179.5,0.871,308970.4,308970.4,9779,0,0,0,L,1122011218,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748626,104097.00
01/02/2016 10:30,2,1.594,ACTIVE,214.19,393.15,60.012,1451748603,"201051344000685","219011344069620",35.74,7.00,0,366.70,417.79,57.9,53.9,0.473,315419.4,315419.4,14471,0,0,0,L,1122011218,0,123.59,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748627,104098.00
01/02/2016 10:30,2,2.584,ACTIVE,215.09,384.73,60.002,1451748603,"201051344000917","219011344069620",35.21,9.30,0,362.79,431.92,92.4,87.3,0.415,313104.0,313104.0,14470,0,0,0,L,1122011218,0,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748628,104099.00
01/02/2016 10:30,2,5.834,ACTIVE,213.96,359.18,59.975,1451748603,"201051344001145","219011344069620",31.11,10.70,0,333.33,414.19,183.8,175.4,0.862,316235.0,316235.0,14475,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748629,104100.00
01/02/2016 10:30,2,5.945,ACTIVE,215.09,354.67,59.944,1451748603,"201051344000651","219011344069620",20.38,9.70,0,319.21,422.00,122.7,116.5,0.548,310400.9,310400.9,14446,0,0,0,L,1122011218,0,123.81,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748630,104101.00
01/02/2016 10:30,2,2.449,ACTIVE,211.48,364.59,59.975,1451748603,"274151322000088","219011344069620",33.42,15.00,0,347.16,402.77,83.0,78.2,0.301,568425.0,568425.0,3611,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748630,104102.00
01/02/2016 10:30,2,0.281,ALERT,212.38,502.55,59.981,1451748603,"274151322000068","219011344069620",48.41,16.00,0,300.27,525.10,13.8,11.4,0.066,476286.6,476286.6,3817,0,0,0,L,1151911521,0,121.78,122.68,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451748632,104103.00
01/02/2016 10:30,2,4.967,ACTIVE,214.87,368.50,59.938,1451748603,"201051344001135","219011344069620",32.76,11.00,0,341.45,414.79,164.7,157.1,0.769,306947.8,306947.8,14427,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748633,104104.00
01/02/2016 10:30,2,0.949,ACTIVE,215.32,391.94,59.975,1451748603,"201051344000594","219011344069620",36.06,8.00,0,339.34,415.99,34.9,31.7,0.256,312878.0,312878.0,9799,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748634,104105.00
01/02/2016 10:30,2,5.822,ACTIVE,214.87,360.69,59.975,1451748603,"201051344001203","219011344069620",31.37,12.70,0,323.41,411.18,184.8,176.4,0.857,313365.5,313365.5,14442,0,0,0,L,1122011218,0,123.81,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748635,104106.00
01/02/2016 10:30,2,2.508,ACTIVE,211.70,370.90,59.981,1451748603,"274151322000054","219011344069620",34.15,16.30,0,352.27,406.67,86.7,81.7,0.331,580527.0,580527.0,3617,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748636,104107.00
01/02/2016 10:30,2,5.889,ACTIVE,216.22,363.09,59.991,1451748603,"201051344000867","219011344069620",30.97,14.70,0,319.81,407.27,184.7,176.3,0.844,302068.2,302068.2,9778,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748637,104108.00
01/02/2016 10:30,2,5.455,ACTIVE,214.87,365.19,59.986,1451748603,"201051344001093","219011344069620",32.26,9.30,0,317.70,405.77,178.2,170.1,0.809,311704.0,311704.0,14444,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748638,104109.00
01/02/2016 10:30,2,5.977,ACTIVE,216.45,364.59,59.959,1451748603,"201051344000900","219011344069620",31.27,11.70,0,319.51,411.18,189.3,180.8,0.862,315268.2,315268.2,9748,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748639,104110.00
01/02/2016 10:30,2,5.988,ACTIVE,216.45,365.19,59.981,1451748603,"201051344000648","219011344069620",30.65,12.30,0,319.51,409.98,185.8,177.4,0.857,308925.6,308925.6,9780,0,0,0,L,1122011218,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748640,104111.00
01/02/2016 10:30,2,5.984,ACTIVE,216.67,364.59,59.970,1451748603,"201051344000569","219011344069620",30.83,11.70,0,320.41,409.08,186.7,178.3,0.862,316788.4,316788.4,9739,0,0,0,L,1122011218,0,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748641,104112.00
01/02/2016 10:30,2,5.992,ACTIVE,216.90,365.80,59.975,1451748603,"201051344000983","219011344069620",30.71,13.00,0,321.31,407.87,186.4,178.0,0.884,311806.9,311806.9,9769,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748642,104113.00
01/02/2016 10:30,2,1.891,ACTIVE,216.90,385.93,59.959,1451748603,"201051344001158","219011344069620",34.71,9.70,0,358.58,422.90,66.5,62.3,0.548,307101.7,307101.7,9811,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748642,104114.00
01/02/2016 10:30,2,5.902,ACTIVE,217.13,366.70,59.970,1451748603,"201051344000576","219011344069620",31.33,12.00,0,321.01,411.18,187.2,178.7,0.853,309807.3,309807.3,9748,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748643,104115.00
01/02/2016 10:30,2,1.812,ACTIVE,211.70,387.14,59.949,1451748603,"274151322000087","219011344069620",34.53,11.00,0,355.58,402.16,63.4,59.2,0.420,555949.6,555949.6,3650,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451748644,104116.00
01/02/2016 10:45,2,6.227,ACTIVE,217.35,365.49,59.959,1451749503,"201051344000645","219011344069620",30.30,16.70,0,337.54,407.87,190.9,182.4,0.857,310224.4,310224.4,9757,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749504,104117.00
01/02/2016 10:45,2,3.086,ACTIVE,212.38,362.79,59.954,1451749503,"274151322000085","219011344069620",33.08,19.50,0,351.07,403.07,103.3,97.8,0.393,583298.8,583298.8,3629,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749505,104118.00
01/02/2016 10:45,2,4.291,ACTIVE,216.67,369.70,59.975,1451749503,"201051344000633","219011344069620",33.12,12.70,0,347.46,417.19,144.1,137.2,0.676,302858.6,302858.6,9812,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749506,104119.00
01/02/2016 10:45,2,6.096,ACTIVE,217.35,364.89,59.965,1451749503,"201051344000469","219011344069620",30.45,12.30,0,336.94,408.18,187.9,179.5,0.866,304178.1,304178.1,9779,0,0,0,L,1122011218,0,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749507,104120.00
01/02/2016 10:45,2,5.316,ACTIVE,214.64,353.17,60.002,1451749503,"201051344000646","219011344069620",20.79,13.70,0,334.84,393.15,111.9,106.0,0.526,308650.7,308650.7,14442,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749508,104121.00
01/02/2016 10:45,2,1.930,ACTIVE,211.93,384.73,59.959,1451749503,"274151322000052","219011344069620",34.55,17.50,0,362.19,403.07,67.5,63.2,0.460,590782.3,590782.3,3643,0,0,0,L,1151911521,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749509,104122.00
01/02/2016 10:45,2,6.010,ACTIVE,215.77,360.69,59.944,1451749503,"201051344000585","219011344069620",30.22,17.00,0,337.54,403.37,183.9,175.6,0.862,313466.1,313466.1,14432,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749510,104123.00
01/02/2016 10:45,2,5.959,ACTIVE,214.64,353.77,59.922,1451749503,"201051344001230","219011344069620",20.08,14.30,0,318.91,388.34,121.2,115.0,0.552,311834.4,311834.4,14485,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749511,104124.00
01/02/2016 10:45,2,5.666,ACTIVE,216.00,360.99,59.954,1451749503,"201051344000582","219011344069620",31.37,11.70,0,318.00,403.37,179.8,171.6,0.809,306698.1,306698.1,14434,0,0,0,L,1122011218,0,123.59,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749512,104125.00
01/02/2016 10:45,2,6.115,ACTIVE,214.64,360.08,59.959,1451749503,"201051344000955","219011344069620",30.08,15.80,0,332.43,402.16,186.3,177.9,0.875,315899.2,315899.2,14412,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749512,104126.00
01/02/2016 10:45,2,1.436,ALERT,212.16,493.84,59.949,1451749503,"274151322000094","219011344069620",46.04,15.30,0,384.13,523.59,67.0,62.7,0.464,476354.1,476354.1,3825,0,0,0,L,1151911521,0,121.55,122.91,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749514,104127.00
01/02/2016 10:45,2,5.842,ACTIVE,217.35,364.59,59.970,1451749503,"201051344000579","219011344069620",31.01,16.30,0,340.25,410.28,183.5,175.2,0.857,317481.3,317481.3,9791,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749515,104128.00
01/02/2016 10:45,2,3.578,ACTIVE,214.41,378.42,59.954,1451749503,"201051344000890","219011344069620",34.17,15.80,0,344.15,411.78,123.8,117.6,0.557,314148.2,314148.2,14494,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749516,104129.00
01/02/2016 10:45,2,6.068,ACTIVE,215.32,355.58,59.917,1451749503,"201051344000438","219011344069620",20.04,12.00,0,318.61,390.44,123.2,117.0,0.566,315917.4,315917.4,14441,0,0,0,L,1122011218,0,123.59,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749517,104130.00
01/02/2016 10:45,2,5.543,ACTIVE,214.87,353.17,59.970,1451749503,"201051344000417","219011344069620",20.71,14.70,0,317.70,391.34,116.3,110.3,0.544,310051.8,310051.8,14507,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749518,104131.00
01/02/2016 10:45,2,3.334,ACTIVE,212.16,370.00,59.965,1451749503,"274151322000083","219011344069620",33.42,18.30,0,356.48,409.38,112.8,107.0,0.451,585193.1,585193.1,3674,0,0,0,L,1151911521,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749519,104132.00
01/02/2016 10:45,2,3.613,ACTIVE,213.06,375.11,59.959,1451749503,"274151322000076","219011344069620",34.45,20.00,0,338.14,413.29,126.1,119.8,0.499,621529.3,621529.3,3653,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749520,104133.00
01/02/2016 10:45,2,6.178,ACTIVE,216.45,363.69,59.959,1451749503,"201051344000868","219011344069620",30.06,14.70,0,336.04,405.47,188.0,179.5,0.862,301757.7,301757.7,9753,0,0,0,L,1122011218,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749521,104134.00
01/02/2016 10:45,2,2.400,ACTIVE,212.16,380.52,59.965,1451749503,"274151322000095","219011344069620",35.27,17.00,0,366.70,422.60,85.8,80.9,0.323,614434.9,614434.9,3682,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749522,104135.00
01/02/2016 10:45,2,3.512,ACTIVE,217.13,374.51,59.991,1451749503,"201051344000988","219011344069620",33.81,14.00,0,351.37,420.50,120.2,114.0,0.570,301821.3,301821.3,9787,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749523,104136.00
01/02/2016 10:45,2,6.037,ACTIVE,215.32,360.69,59.959,1451749503,"201051344001025","219011344069620",30.38,17.00,0,335.44,403.37,185.7,177.3,0.853,314101.5,314101.5,14419,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749524,104137.00
01/02/2016 10:45,2,1.932,ACTIVE,217.13,388.04,59.965,1451749503,"201051344000458","219011344069620",35.01,11.70,0,366.10,414.19,68.8,64.5,0.575,311806.4,311806.4,9800,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749525,104138.00
01/02/2016 10:45,2,6.221,ACTIVE,217.80,366.70,59.922,1451749503,"201051344000853","219011344069620",30.28,15.00,0,339.34,409.68,190.7,182.1,0.888,309012.5,309012.5,9780,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749526,104139.00
01/02/2016 10:45,2,1.854,ACTIVE,214.41,387.44,59.944,1451749503,"201051344000685","219011344069620",34.97,9.00,0,367.90,415.99,65.7,61.5,0.561,315432.6,315432.6,14472,0,0,0,L,1122011218,0,123.59,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749527,104140.00
01/02/2016 10:45,2,2.629,ACTIVE,215.54,381.42,60.007,1451749503,"201051344000917","219011344069620",34.91,11.70,0,353.17,426.81,92.9,87.8,0.424,313123.7,313123.7,14471,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749528,104141.00
01/02/2016 10:45,2,6.010,ACTIVE,214.41,360.69,59.981,1451749503,"201051344001145","219011344069620",30.79,14.00,0,334.24,403.67,187.3,178.8,0.871,316276.3,316276.3,14476,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749528,104142.00
01/02/2016 10:45,2,6.119,ACTIVE,215.54,363.69,60.012,1451749503,"201051344000651","219011344069620",30.32,12.30,0,320.11,404.57,187.7,179.2,0.840,310432.5,310432.5,14447,0,0,0,L,1122011218,0,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749529,104143.00
01/02/2016 10:45,2,2.650,ACTIVE,211.93,359.18,59.944,1451749503,"274151322000088","219011344069620",32.62,19.30,0,342.95,395.55,87.5,82.5,0.323,568443.6,568443.6,3612,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749530,104144.00
01/02/2016 10:45,2,1.695,ALERT,212.61,487.83,59.970,1451749503,"274151322000068","219011344069620",45.72,19.50,0,392.85,515.78,78.5,73.8,0.521,476295.9,476295.9,3819,0,0,0,L,1151911521,0,122.01,122.68,0001,23,0,0,0,0,0,0,149,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749532,104145.00
01/02/2016 10:45,2,6.014,ACTIVE,215.32,360.99,60.023,1451749503,"201051344001135","219011344069620",30.22,14.30,0,337.84,405.47,184.0,175.7,0.853,306987.6,306987.6,14428,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749533,104146.00
01/02/2016 10:45,2,1.609,ACTIVE,215.32,386.83,59.981,1451749503,"201051344000594","219011344069620",35.15,10.30,0,335.14,412.08,57.4,53.5,0.464,312887.0,312887.0,9800,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749534,104147.00
01/02/2016 10:45,2,6.043,ACTIVE,215.54,362.49,60.007,1451749503,"201051344001203","219011344069620",30.57,15.50,0,338.14,404.57,187.0,178.6,0.875,313406.9,313406.9,14443,0,0,0,L,1122011218,0,124.04,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749535,104148.00
01/02/2016 10:45,2,2.869,ACTIVE,212.16,356.18,59.965,1451749503,"274151322000054","219011344069620",32.86,20.30,0,348.06,399.76,95.4,90.2,0.358,580547.0,580547.0,3618,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749536,104149.00
01/02/2016 10:45,2,6.150,ACTIVE,216.45,364.29,59.970,1451749503,"201051344000867","219011344069620",30.00,17.50,0,336.34,403.67,186.8,178.4,0.853,302109.4,302109.4,9779,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749537,104150.00
01/02/2016 10:45,2,5.932,ACTIVE,215.54,361.29,59.981,1451749503,"201051344001093","219011344069620",30.99,13.70,0,337.24,406.97,186.0,177.6,0.853,311744.9,311744.9,14445,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749538,104151.00
01/02/2016 10:45,2,6.309,ACTIVE,216.67,364.89,59.970,1451749503,"201051344000900","219011344069620",30.10,15.00,0,336.04,409.68,192.3,183.7,0.875,315310.6,315310.6,9749,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749539,104152.00
01/02/2016 10:45,2,6.211,ACTIVE,216.90,365.80,59.970,1451749503,"201051344000648","219011344069620",30.34,14.30,0,337.24,406.37,190.8,182.3,0.871,308967.4,308967.4,9781,0,0,0,L,1122011218,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749540,104153.00
01/02/2016 10:45,2,6.174,ACTIVE,217.13,366.70,59.970,1451749503,"201051344000569","219011344069620",30.43,15.30,0,336.64,405.47,190.4,181.8,0.884,316830.3,316830.3,9740,0,0,0,L,1122011218,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749540,104154.00
01/02/2016 10:45,2,6.092,ACTIVE,217.13,364.89,59.970,1451749503,"201051344000983","219011344069620",30.89,15.50,0,336.34,405.77,190.6,182.0,0.893,311848.9,311848.9,9770,0,0,0,L,1122011218,0,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749541,104155.00
01/02/2016 10:45,2,2.561,ACTIVE,217.58,379.32,59.975,1451749503,"201051344001158","219011344069620",34.65,13.00,0,361.59,420.50,89.8,84.7,0.411,307118.6,307118.6,9812,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749542,104156.00
01/02/2016 10:45,2,6.191,ACTIVE,217.35,365.49,59.970,1451749503,"201051344000576","219011344069620",30.49,15.80,0,337.84,409.98,191.1,182.6,0.871,309849.3,309849.3,9749,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749543,104157.00
01/02/2016 10:45,2,2.084,ACTIVE,212.38,382.93,59.965,1451749503,"274151322000087","219011344069620",33.56,13.30,0,355.88,397.35,70.9,66.5,0.468,555964.0,555964.0,3651,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451749544,104158.00
01/02/2016 11:00,2,6.076,ACTIVE,217.80,365.80,59.970,1451750403,"201051344000645","219011344069620",30.87,16.00,0,322.51,417.19,190.0,181.5,0.853,310260.4,310260.4,9758,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750404,104159.00
01/02/2016 11:00,2,3.510,ACTIVE,212.16,362.49,59.975,1451750403,"274151322000085","219011344069620",33.06,21.00,0,336.04,393.15,117.8,111.7,0.455,583319.4,583319.4,3630,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750405,104160.00
01/02/2016 11:00,2,5.951,ACTIVE,217.13,364.59,60.002,1451750403,"201051344000633","219011344069620",31.05,14.30,0,319.81,411.48,187.3,178.8,0.888,302891.6,302891.6,9813,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750406,104161.00
01/02/2016 11:00,2,6.070,ACTIVE,218.26,367.30,59.986,1451750403,"201051344000469","219011344069620",30.99,13.70,0,319.51,418.09,190.5,181.9,0.888,304213.5,304213.5,9780,0,0,0,L,1122011218,0,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750407,104162.00
01/02/2016 11:00,2,5.938,ACTIVE,215.09,355.88,59.991,1451750403,"201051344000646","219011344069620",20.22,15.30,0,318.61,390.74,121.7,115.5,0.570,308672.8,308672.8,14443,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750408,104163.00
01/02/2016 11:00,2,2.348,ACTIVE,212.16,384.43,59.986,1451750403,"274151322000052","219011344069620",34.93,20.70,0,349.86,408.78,83.2,78.4,0.323,590796.0,590796.0,3644,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750409,104164.00
01/02/2016 11:00,2,6.047,ACTIVE,216.22,363.69,59.991,1451750403,"201051344000585","219011344069620",30.73,17.50,0,318.91,410.28,188.2,179.7,0.888,313500.7,313500.7,14433,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750410,104165.00
01/02/2016 11:00,2,5.922,ACTIVE,215.09,360.99,59.986,1451750403,"201051344001230","219011344069620",31.19,15.80,0,320.11,409.38,187.2,178.7,0.862,311862.5,311862.5,14486,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750411,104166.00
01/02/2016 11:00,2,6.012,ACTIVE,216.45,367.60,59.986,1451750403,"201051344000582","219011344069620",31.01,14.00,0,316.50,412.08,188.9,180.4,0.857,306732.4,306732.4,14435,0,0,0,L,1122011218,0,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750412,104167.00
01/02/2016 11:00,2,6.135,ACTIVE,215.09,361.89,59.986,1451750403,"201051344000955","219011344069620",30.93,17.50,0,317.10,411.48,192.2,183.6,0.906,315934.2,315934.2,14413,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750413,104168.00
01/02/2016 11:00,2,2.025,ACTIVE,212.61,435.83,59.981,1451750403,"274151322000094","219011344069620",41.17,20.70,0,421.10,508.57,84.5,79.6,0.323,476368.6,476368.6,3827,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750414,104169.00
01/02/2016 11:00,2,6.197,ACTIVE,218.71,368.50,59.991,1451750403,"201051344000579","219011344069620",31.17,17.50,0,319.81,416.29,195.7,186.9,0.906,317516.5,317516.5,9792,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750415,104170.00
01/02/2016 11:00,2,5.461,ACTIVE,215.32,366.40,59.954,1451750403,"201051344000890","219011344069620",32.46,17.80,0,318.91,408.18,179.5,171.3,0.818,314176.5,314176.5,14495,0,0,0,L,1122011218,0,123.81,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750416,104171.00
01/02/2016 11:00,2,6.076,ACTIVE,215.54,360.38,59.959,1451750403,"201051344000438","219011344069620",31.71,14.30,0,318.30,405.47,195.1,186.4,0.919,315944.3,315944.3,14442,0,0,0,L,1122011218,0,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750417,104172.00
01/02/2016 11:00,2,5.090,ACTIVE,215.77,354.67,59.991,1451750403,"201051344000417","219011344069620",21.71,15.80,0,318.61,391.34,112.0,106.2,0.530,310072.6,310072.6,14508,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750417,104173.00
01/02/2016 11:00,2,6.227,ACTIVE,212.61,361.59,59.996,1451750403,"274151322000083","219011344069620",30.63,21.30,0,329.13,392.85,192.9,184.3,0.778,585220.7,585220.7,3675,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750418,104174.00
01/02/2016 11:00,2,5.381,ACTIVE,213.29,370.90,59.986,1451750403,"274151322000076","219011344069620",33.34,23.00,0,335.14,401.26,181.8,173.6,0.725,621557.1,621557.1,3654,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750419,104175.00
01/02/2016 11:00,2,6.457,ACTIVE,217.35,367.30,59.981,1451750403,"201051344000868","219011344069620",30.59,16.70,0,317.70,411.78,200.0,191.1,0.897,301792.9,301792.9,9754,0,0,0,L,1122011218,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750420,104176.00
01/02/2016 11:00,2,2.574,ACTIVE,212.61,386.23,60.012,1451750403,"274151322000095","219011344069620",35.40,19.30,0,357.68,413.29,92.5,87.4,0.345,614450.8,614450.8,3683,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750422,104177.00
01/02/2016 11:00,2,6.084,ACTIVE,218.48,369.10,59.986,1451750403,"201051344000988","219011344069620",31.69,14.70,0,319.21,411.78,195.2,186.4,0.888,301850.5,301850.5,9788,0,0,0,L,1122011218,0,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750423,104178.00
01/02/2016 11:00,2,6.357,ACTIVE,216.22,363.39,59.996,1451750403,"201051344001025","219011344069620",30.93,18.30,0,317.70,412.08,199.1,190.2,0.897,314136.4,314136.4,14420,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750424,104179.00
01/02/2016 11:00,2,3.242,ACTIVE,218.48,385.33,60.023,1451750403,"201051344000458","219011344069620",35.19,13.70,0,347.16,420.50,115.8,109.9,0.552,311822.3,311822.3,9801,0,0,0,L,1122011218,0,124.27,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750424,104180.00
01/02/2016 11:00,2,6.551,ACTIVE,218.93,372.11,59.975,1451750403,"201051344000853","219011344069620",31.25,15.50,0,324.02,418.70,207.3,198.2,0.963,309048.4,309048.4,9781,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750425,104181.00
01/02/2016 11:00,2,2.326,ACTIVE,215.09,386.23,60.012,1451750403,"201051344000685","219011344069620",35.46,10.00,0,351.37,424.71,83.7,78.9,0.393,315446.0,315446.0,14473,0,0,0,L,1122011218,0,124.04,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750426,104182.00
01/02/2016 11:00,2,4.740,ACTIVE,216.45,376.92,59.981,1451750403,"201051344000917","219011344069620",33.70,14.00,0,334.54,411.78,161.9,154.3,0.760,313144.8,313144.8,14472,0,0,0,L,1122011218,0,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750427,104183.00
01/02/2016 11:00,2,6.449,ACTIVE,215.32,363.69,59.975,1451750403,"201051344001145","219011344069620",31.05,15.50,0,318.61,412.38,202.8,193.8,0.941,316311.1,316311.1,14477,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750428,104184.00
01/02/2016 11:00,2,6.592,ACTIVE,216.67,364.89,60.002,1451750403,"201051344000651","219011344069620",30.85,15.80,0,320.71,410.88,206.0,196.9,0.937,310467.6,310467.6,14448,0,0,0,L,1122011218,0,124.49,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750429,104185.00
01/02/2016 11:00,2,3.043,ACTIVE,212.61,373.31,59.981,1451750403,"274151322000088","219011344069620",33.08,21.30,0,334.54,393.75,101.9,96.5,0.380,568460.1,568460.1,3613,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750430,104186.00
01/02/2016 11:00,2,0.283,ALERT,213.74,501.05,59.981,1451750403,"274151322000068","219011344069620",48.58,22.80,0,336.34,514.28,13.9,11.5,0.071,476311.0,476311.0,3821,0,0,0,L,1151911521,0,122.46,123.14,0001,25,0,0,0,0,0,0,111,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750432,104187.00
01/02/2016 11:00,2,6.684,ACTIVE,216.45,364.89,59.986,1451750403,"201051344001135","219011344069620",30.85,16.70,0,319.21,411.18,208.7,199.5,0.959,307022.1,307022.1,14429,0,0,0,L,1122011218,0,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750433,104188.00
01/02/2016 11:00,2,4.322,ACTIVE,216.90,380.22,59.996,1451750403,"201051344000594","219011344069620",34.29,13.70,0,336.04,422.00,149.9,142.7,0.681,312904.1,312904.1,9801,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750434,104189.00
01/02/2016 11:00,2,6.848,ACTIVE,216.90,365.49,59.991,1451750403,"201051344001203","219011344069620",30.67,17.50,0,318.61,411.48,212.9,203.5,0.994,313441.8,313441.8,14444,0,0,0,L,1122011218,0,124.72,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750434,104190.00
01/02/2016 11:00,2,3.693,ACTIVE,212.61,366.10,59.991,1451750403,"274151322000054","219011344069620",33.00,21.80,0,333.33,391.94,123.4,117.2,0.473,580565.7,580565.7,3619,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750436,104191.00
01/02/2016 11:00,2,6.822,ACTIVE,218.03,367.30,59.991,1451750403,"201051344000867","219011344069620",30.77,19.00,0,320.11,414.49,212.4,203.1,0.968,302144.6,302144.6,9780,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750437,104192.00
01/02/2016 11:00,2,6.580,ACTIVE,216.90,366.10,60.002,1451750403,"201051344001093","219011344069620",31.39,15.80,0,319.81,411.18,209.2,200.0,0.963,311779.5,311779.5,14446,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750437,104193.00
01/02/2016 11:00,2,6.934,ACTIVE,218.48,372.71,59.949,1451750403,"201051344000900","219011344069620",30.83,15.80,0,318.30,418.39,216.6,207.1,0.963,315346.6,315346.6,9750,0,0,0,L,1122011218,0,124.49,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750438,104194.00
01/02/2016 11:00,2,6.781,ALERT,218.26,370.90,59.986,1451750403,"201051344000648","219011344069620",31.25,13.30,0,306.58,427.11,214.5,205.1,0.963,309003.0,309003.0,9782,0,0,0,L,1122011218,0,123.81,124.27,0002,10,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750440,104195.00
01/02/2016 11:00,2,6.803,ACTIVE,218.71,369.70,60.002,1451750403,"201051344000569","219011344069620",31.05,15.00,0,321.61,417.79,213.9,204.6,0.986,316866.1,316866.1,9741,0,0,0,L,1122011218,0,123.81,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750441,104196.00
01/02/2016 11:00,2,6.807,ACTIVE,218.71,368.50,59.996,1451750403,"201051344000983","219011344069620",31.13,15.80,0,318.91,418.70,214.6,205.2,0.986,311884.9,311884.9,9771,0,0,0,L,1122011218,0,124.49,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750442,104197.00
