ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 11:00,2,4.994,ACTIVE,218.93,374.81,59.965,1451750403,"201051344001158","219011344069620",33.26,13.30,0,333.03,413.89,168.7,160.9,0.782,307140.5,307140.5,9813,0,0,0,L,1122011218,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750443,104198.00
01/02/2016 11:00,2,6.855,ACTIVE,218.71,371.81,59.991,1451750403,"201051344000576","219011344069620",30.81,16.00,0,321.61,418.09,213.8,204.5,0.963,309885.2,309885.2,9750,0,0,0,L,1122011218,0,124.49,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750444,104199.00
01/02/2016 11:00,2,2.455,ACTIVE,212.61,380.52,59.981,1451750403,"274151322000087","219011344069620",34.25,15.80,0,346.86,403.37,85.1,80.2,0.309,555977.6,555977.6,3652,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451750445,104200.00
01/02/2016 11:15,2,3.088,ACTIVE,214.87,352.57,59.975,1451751303,"201051344000645","219011344069620",30.14,19.00,0,339.04,422.30,94.2,89.0,0.429,310305.0,310305.0,9759,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751304,104201.00
01/02/2016 11:15,2,2.396,ACTIVE,211.70,349.56,59.981,1451751303,"274151322000085","219011344069620",31.09,24.50,0,328.52,390.14,75.4,70.9,0.526,583350.6,583350.6,3631,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751305,104202.00
01/02/2016 11:15,2,3.039,ACTIVE,214.64,353.17,59.986,1451751303,"201051344000633","219011344069620",29.94,17.00,0,338.44,420.80,92.2,87.0,0.429,302935.1,302935.1,9814,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751306,104203.00
01/02/2016 11:15,2,3.072,ACTIVE,214.87,353.77,59.975,1451751303,"201051344000469","219011344069620",30.08,16.70,0,338.74,422.00,93.6,88.4,0.442,304257.2,304257.2,9781,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751307,104204.00
01/02/2016 11:15,2,3.008,ACTIVE,212.83,356.18,60.034,1451751303,"201051344000646","219011344069620",19.66,17.50,0,316.80,392.55,59.9,55.9,0.504,308700.6,308700.6,14444,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751308,104205.00
01/02/2016 11:15,2,2.031,ACTIVE,211.48,372.71,60.007,1451751303,"274151322000052","219011344069620",32.84,25.30,0,339.95,395.85,67.6,63.4,0.464,590819.3,590819.3,3645,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751309,104206.00
01/02/2016 11:15,2,3.047,ACTIVE,213.74,350.77,59.991,1451751303,"201051344000585","219011344069620",30.10,20.30,0,335.14,414.79,92.8,87.7,0.433,313543.7,313543.7,14434,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751310,104207.00
01/02/2016 11:15,2,2.904,ACTIVE,212.83,348.36,59.986,1451751303,"201051344001230","219011344069620",30.42,19.80,0,324.92,426.21,89.5,84.4,0.415,311905.0,311905.0,14487,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751310,104208.00
01/02/2016 11:15,2,2.986,ACTIVE,213.96,351.07,59.981,1451751303,"201051344000582","219011344069620",30.10,17.80,0,334.54,420.20,91.1,86.0,0.420,306774.8,306774.8,14436,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751311,104209.00
01/02/2016 11:15,2,3.119,ACTIVE,212.83,349.86,60.002,1451751303,"201051344000955","219011344069620",30.00,19.50,0,334.54,415.39,94.8,89.6,0.451,315977.3,315977.3,14414,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751312,104210.00
01/02/2016 11:15,2,2.047,ALERT,211.48,437.03,59.981,1451751303,"274151322000094","219011344069620",40.35,24.00,0,382.33,520.59,83.8,79.0,0.331,476375.7,476375.7,3828,0,0,0,L,1151911521,0,121.10,122.46,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751314,104211.00
01/02/2016 11:15,2,3.127,ACTIVE,215.09,353.77,59.981,1451751303,"201051344000579","219011344069620",30.10,19.50,0,339.04,421.40,95.3,90.1,0.442,317559.8,317559.8,9793,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751315,104212.00
01/02/2016 11:15,2,3.062,ACTIVE,213.06,348.96,59.991,1451751303,"201051344000890","219011344069620",30.08,21.00,0,324.32,423.50,93.4,88.2,0.429,314217.8,314217.8,14496,0,0,0,L,1122011218,0,122.46,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751316,104213.00
01/02/2016 11:15,2,3.000,ACTIVE,213.29,349.86,59.981,1451751303,"201051344000438","219011344069620",30.42,17.50,0,335.74,415.39,92.5,87.3,0.433,315987.5,315987.5,14443,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751317,104214.00
01/02/2016 11:15,2,2.979,ACTIVE,213.29,354.97,59.986,1451751303,"201051344000417","219011344069620",19.64,17.50,0,318.91,392.25,59.2,55.3,0.499,310098.1,310098.1,14509,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751318,104215.00
01/02/2016 11:15,2,2.982,ACTIVE,211.70,353.17,59.986,1451751303,"274151322000083","219011344069620",29.88,26.50,0,330.33,399.16,90.3,85.2,0.354,585263.2,585263.2,3676,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751319,104216.00
01/02/2016 11:15,2,3.129,ACTIVE,211.93,355.88,59.970,1451751303,"274151322000076","219011344069620",30.43,28.00,0,331.23,404.87,96.5,91.2,0.384,621601.7,621601.7,3655,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751320,104217.00
01/02/2016 11:15,2,2.955,ACTIVE,213.96,351.67,60.007,1451751303,"201051344000868","219011344069620",29.64,18.70,0,336.34,421.40,88.7,83.7,0.407,301836.3,301836.3,9755,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751321,104218.00
01/02/2016 11:15,2,1.438,ACTIVE,211.48,368.20,59.975,1451751303,"274151322000095","219011344069620",33.83,22.80,0,335.74,403.07,49.5,45.8,0.331,614472.6,614472.6,3684,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751322,104219.00
01/02/2016 11:15,2,2.865,ACTIVE,214.41,354.67,59.981,1451751303,"201051344000988","219011344069620",29.72,17.30,0,338.14,421.10,86.3,81.4,0.402,301893.7,301893.7,9789,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751323,104220.00
01/02/2016 11:15,2,2.807,ACTIVE,213.06,349.26,59.986,1451751303,"201051344001025","219011344069620",30.14,20.00,0,335.44,415.69,85.6,80.7,0.398,314179.4,314179.4,14421,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751324,104221.00
01/02/2016 11:15,2,1.924,ACTIVE,214.19,370.00,59.975,1451751303,"201051344000458","219011344069620",33.10,15.50,0,335.14,413.29,64.6,60.4,0.548,311847.9,311847.9,9802,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751325,104222.00
01/02/2016 11:15,2,2.848,ACTIVE,215.09,351.97,59.965,1451751303,"201051344000853","219011344069620",30.34,17.30,0,339.95,422.60,87.5,82.6,0.415,309092.4,309092.4,9782,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751326,104223.00
01/02/2016 11:15,2,2.801,ACTIVE,212.83,354.67,59.965,1451751303,"201051344000685","219011344069620",19.44,13.00,0,319.51,406.37,55.2,51.4,0.473,315466.3,315466.3,14474,0,0,0,L,1122011218,0,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751327,104224.00
01/02/2016 11:15,2,2.689,ACTIVE,213.29,348.66,59.938,1451751303,"201051344000917","219011344069620",29.78,18.00,0,335.14,413.89,81.2,76.4,0.380,313184.5,313184.5,14473,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751328,104225.00
01/02/2016 11:15,2,2.670,ACTIVE,213.06,348.96,59.981,1451751303,"201051344001145","219011344069620",30.34,18.70,0,335.74,415.69,82.0,77.2,0.380,316353.5,316353.5,14478,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751329,104226.00
01/02/2016 11:15,2,2.762,ACTIVE,213.51,349.86,59.975,1451751303,"201051344000651","219011344069620",30.04,18.30,0,335.74,419.30,84.1,79.2,0.389,310510.4,310510.4,14449,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751330,104227.00
01/02/2016 11:15,2,1.354,ACTIVE,211.03,349.86,59.975,1451751303,"274151322000088","219011344069620",31.79,22.50,0,334.24,384.13,43.6,40.2,0.296,568481.6,568481.6,3614,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751331,104228.00
01/02/2016 11:15,2,1.549,ALERT,212.38,459.87,59.975,1451751303,"274151322000068","219011344069620",42.64,24.50,0,301.77,528.70,67.0,62.7,0.455,476317.4,476317.4,3823,0,0,0,L,1151911521,0,121.78,122.46,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751333,104229.00
01/02/2016 11:15,2,2.641,ACTIVE,213.06,347.76,59.975,1451751303,"201051344001135","219011344069620",30.18,19.30,0,335.14,415.09,80.8,76.0,0.376,307064.2,307064.2,14430,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751333,104230.00
01/02/2016 11:15,2,2.664,ACTIVE,213.06,348.96,59.965,1451751303,"201051344000594","219011344069620",30.02,18.70,0,335.14,419.90,81.0,76.3,0.362,312945.8,312945.8,9802,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751334,104231.00
01/02/2016 11:15,2,2.580,ACTIVE,213.06,349.26,59.970,1451751303,"201051344001203","219011344069620",30.04,19.50,0,335.74,415.99,78.5,73.8,0.367,313484.3,313484.3,14445,0,0,0,L,1122011218,0,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751335,104232.00
01/02/2016 11:15,2,1.500,ACTIVE,211.25,350.17,59.970,1451751303,"274151322000054","219011344069620",31.91,24.30,0,329.13,386.83,48.5,44.9,0.331,580591.2,580591.2,3620,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751336,104233.00
01/02/2016 11:15,2,2.570,ACTIVE,213.74,349.86,59.954,1451751303,"201051344000867","219011344069620",29.84,21.50,0,337.54,419.90,77.7,73.1,0.358,302187.1,302187.1,9781,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751337,104234.00
01/02/2016 11:15,2,2.416,ACTIVE,213.06,360.38,60.007,1451751303,"201051344001093","219011344069620",30.51,19.00,0,318.91,415.09,74.7,70.1,0.605,311821.5,311821.5,14447,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751338,104235.00
01/02/2016 11:15,2,2.572,ACTIVE,213.74,351.07,60.007,1451751303,"201051344000900","219011344069620",30.08,18.70,0,338.44,423.20,78.4,73.8,0.362,315390.2,315390.2,9751,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751339,104236.00
01/02/2016 11:15,2,2.570,ACTIVE,213.96,350.17,59.933,1451751303,"201051344000648","219011344069620",30.36,15.50,0,339.34,423.20,79.0,74.4,0.367,309046.2,309046.2,9784,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751340,104237.00
01/02/2016 11:15,2,2.598,ACTIVE,214.19,351.67,59.970,1451751303,"201051344000569","219011344069620",30.16,17.80,0,338.74,422.90,79.3,74.6,0.367,316909.2,316909.2,9742,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751341,104238.00
01/02/2016 11:15,2,2.605,ACTIVE,213.96,351.37,59.970,1451751303,"201051344000983","219011344069620",30.45,18.70,0,338.74,422.90,80.4,75.7,0.380,311928.2,311928.2,9772,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751342,104239.00
01/02/2016 11:15,2,2.576,ACTIVE,214.19,362.19,59.975,1451751303,"201051344001158","219011344069620",29.82,16.70,0,318.30,420.80,77.8,73.2,0.667,307180.9,307180.9,9814,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751343,104240.00
01/02/2016 11:15,2,2.596,ACTIVE,214.19,352.57,59.975,1451751303,"201051344000576","219011344069620",30.24,18.30,0,338.74,422.90,79.5,74.8,0.367,309928.2,309928.2,9751,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751344,104241.00
01/02/2016 11:15,2,1.021,ACTIVE,211.25,357.98,59.970,1451751303,"274151322000087","219011344069620",32.82,19.80,0,345.36,396.15,33.9,30.8,0.217,555995.1,555995.1,3653,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451751345,104242.00
01/02/2016 11:30,2,5.074,ACTIVE,216.90,360.99,59.975,1451752203,"201051344000645","219011344069620",30.73,18.00,0,319.51,425.91,157.8,150.4,0.712,310332.7,310332.7,9760,0,0,0,L,1122011218,0,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752204,104243.00
01/02/2016 11:30,2,3.975,ACTIVE,211.93,355.88,59.986,1451752203,"274151322000085","219011344069620",31.81,25.50,0,331.23,392.55,128.2,121.8,0.495,583372.9,583372.9,3632,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752205,104244.00
01/02/2016 11:30,2,4.762,ACTIVE,216.22,360.69,60.007,1451752203,"201051344000633","219011344069620",30.95,17.80,0,318.61,425.01,149.2,142.1,0.712,302962.2,302962.2,9815,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752206,104245.00
01/02/2016 11:30,2,4.725,ALERT,216.90,360.69,59.996,1451752203,"201051344000469","219011344069620",31.01,15.50,0,289.15,428.01,148.4,141.3,0.698,304284.4,304284.4,9782,0,0,0,L,1122011218,0,122.68,124.04,0002,11,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752208,104246.00
01/02/2016 11:30,2,4.480,ACTIVE,214.41,356.78,59.981,1451752203,"201051344000646","219011344069620",30.89,18.00,0,333.63,417.79,140.2,133.4,0.654,308721.2,308721.2,14445,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752209,104247.00
01/02/2016 11:30,2,3.934,ACTIVE,211.48,355.28,59.975,1451752203,"274151322000052","219011344069620",32.08,27.80,0,334.24,404.57,127.8,121.5,0.508,590841.6,590841.6,3646,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752210,104248.00
01/02/2016 11:30,2,4.492,ACTIVE,215.09,357.68,59.986,1451752203,"201051344000585","219011344069620",30.81,19.30,0,318.61,417.49,140.2,133.3,0.654,313570.7,313570.7,14435,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752211,104249.00
01/02/2016 11:30,2,4.311,ACTIVE,214.19,354.37,59.975,1451752203,"201051344001230","219011344069620",30.75,18.30,0,318.30,419.30,134.2,127.6,0.623,311931.1,311931.1,14488,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752212,104250.00
01/02/2016 11:30,2,4.240,ACTIVE,215.09,356.48,59.996,1451752203,"201051344000582","219011344069620",30.93,17.00,0,318.30,418.70,132.7,126.1,0.601,306801.3,306801.3,14437,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752213,104251.00
01/02/2016 11:30,2,4.299,ACTIVE,213.96,355.58,60.002,1451752203,"201051344000955","219011344069620",30.77,19.30,0,317.10,419.00,133.9,127.4,0.636,316004.3,316004.3,14415,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752214,104252.00
01/02/2016 11:30,2,0.254,ALERT,211.48,494.44,59.986,1451752203,"274151322000094","219011344069620",47.51,23.30,0,300.57,521.49,12.3,9.9,0.062,476386.2,476386.2,3830,0,0,0,L,1151911521,0,121.10,122.23,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752215,104253.00
01/02/2016 11:30,2,4.016,ACTIVE,215.77,355.88,59.996,1451752203,"201051344000579","219011344069620",30.61,19.80,0,320.71,424.11,124.4,118.2,0.583,317587.1,317587.1,9794,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752216,104254.00
01/02/2016 11:30,2,3.930,ACTIVE,213.51,353.47,59.986,1451752203,"201051344000890","219011344069620",30.73,20.30,0,317.40,419.60,122.3,116.1,0.561,314244.7,314244.7,14497,0,0,0,L,1122011218,0,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752217,104255.00
01/02/2016 11:30,2,3.840,ACTIVE,214.19,354.37,59.996,1451752203,"201051344000438","219011344069620",31.17,17.50,0,316.80,419.00,121.2,115.1,0.570,316014.6,316014.6,14444,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752218,104256.00
01/02/2016 11:30,2,3.631,ACTIVE,213.96,352.27,59.965,1451752203,"201051344000417","219011344069620",31.29,18.00,0,335.14,404.27,114.9,109.0,0.548,310116.8,310116.8,14510,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752219,104257.00
01/02/2016 11:30,2,3.838,ACTIVE,211.25,354.37,59.981,1451752203,"274151322000083","219011344069620",30.32,27.30,0,328.22,397.66,117.8,111.8,0.468,585289.8,585289.8,3677,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752220,104258.00
01/02/2016 11:30,2,4.107,ACTIVE,212.16,348.06,60.007,1451752203,"274151322000076","219011344069620",30.89,29.80,0,329.13,406.37,128.6,122.2,0.513,621630.6,621630.6,3656,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752221,104259.00
01/02/2016 11:30,2,4.221,ALERT,215.09,356.48,59.986,1451752203,"201051344000868","219011344069620",30.71,17.50,0,289.75,426.81,131.3,124.9,0.610,301863.6,301863.6,9756,0,0,0,L,1122011218,0,122.23,123.14,0002,13,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752223,104260.00
01/02/2016 11:30,2,2.691,ACTIVE,211.25,370.30,59.986,1451752203,"274151322000095","219011344069620",34.17,25.30,0,354.97,412.98,93.2,88.0,0.340,614489.1,614489.1,3685,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752224,104261.00
01/02/2016 11:30,2,4.541,ALERT,216.22,358.88,59.986,1451752203,"201051344000988","219011344069620",30.65,17.50,0,305.68,425.01,140.9,134.1,0.654,301921.0,301921.0,9790,0,0,0,L,1122011218,0,122.68,123.59,0002,13,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752226,104262.00
01/02/2016 11:30,2,4.502,ACTIVE,214.64,356.18,59.986,1451752203,"201051344001025","219011344069620",30.95,19.30,0,317.40,418.39,141.1,134.3,0.645,314206.6,314206.6,14422,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752227,104263.00
01/02/2016 11:30,2,4.553,ACTIVE,216.22,358.88,59.970,1451752203,"201051344000458","219011344069620",30.57,17.00,0,334.54,427.71,140.9,134.1,0.672,311872.7,311872.7,9803,0,0,0,L,1122011218,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752228,104264.00
01/02/2016 11:30,2,4.490,ACTIVE,216.67,359.78,59.991,1451752203,"201051344000853","219011344069620",31.15,16.70,0,323.72,424.41,141.6,134.8,0.663,309120.4,309120.4,9783,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752229,104265.00
01/02/2016 11:30,2,4.361,ACTIVE,214.19,355.88,59.981,1451752203,"201051344000685","219011344069620",30.85,14.00,0,335.44,415.99,136.3,129.6,0.658,315486.4,315486.4,14475,0,0,0,L,1122011218,0,123.59,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752229,104266.00
01/02/2016 11:30,2,4.115,ACTIVE,214.87,354.67,59.981,1451752203,"201051344000917","219011344069620",30.91,17.30,0,318.00,416.89,128.7,122.3,0.601,313210.9,313210.9,14474,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752230,104267.00
01/02/2016 11:30,2,4.020,ACTIVE,213.96,353.77,59.991,1451752203,"201051344001145","219011344069620",30.99,17.30,0,317.40,419.60,126.2,119.8,0.583,316380.2,316380.2,14479,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752231,104268.00
01/02/2016 11:30,2,4.156,ACTIVE,214.87,355.58,59.981,1451752203,"201051344000651","219011344069620",30.59,17.00,0,317.70,421.70,128.7,122.3,0.592,310537.7,310537.7,14450,0,0,0,L,1122011218,0,123.59,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752232,104269.00
01/02/2016 11:30,2,2.105,ACTIVE,211.25,373.61,60.002,1451752203,"274151322000088","219011344069620",32.48,23.30,0,337.54,396.15,69.3,64.9,0.482,568495.9,568495.9,3615,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752233,104270.00
01/02/2016 11:30,2,0.271,ALERT,211.93,493.24,59.996,1451752203,"274151322000068","219011344069620",47.39,23.80,0,301.47,526.00,13.1,10.7,0.057,476326.6,476326.6,3825,0,0,0,L,1151911521,0,121.78,122.23,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752235,104271.00
01/02/2016 11:30,2,3.762,ACTIVE,214.19,351.97,60.012,1451752203,"201051344001135","219011344069620",30.93,18.30,0,316.80,418.39,117.8,111.8,0.552,307091.3,307091.3,14431,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752236,104272.00
01/02/2016 11:30,2,3.744,ACTIVE,213.96,354.67,59.996,1451752203,"201051344000594","219011344069620",30.73,19.30,0,317.40,421.40,116.5,110.5,0.539,312973.6,312973.6,9803,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752238,104273.00
01/02/2016 11:30,2,3.652,ACTIVE,214.41,353.17,59.991,1451752203,"201051344001203","219011344069620",30.61,19.00,0,317.70,418.70,113.3,107.4,0.535,313511.5,313511.5,14446,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752238,104274.00
01/02/2016 11:30,2,2.199,ACTIVE,211.25,371.51,59.986,1451752203,"274151322000054","219011344069620",32.54,25.50,0,335.14,398.26,72.4,67.9,0.491,580608.3,580608.3,3621,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752239,104275.00
01/02/2016 11:30,2,3.570,ALERT,214.64,351.97,59.986,1451752203,"201051344000867","219011344069620",30.53,20.70,0,307.48,424.11,110.4,104.6,0.508,302214.4,302214.4,9782,0,0,0,L,1122011218,0,122.46,122.46,0002,15,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752241,104276.00
01/02/2016 11:30,2,3.264,ACTIVE,214.19,351.67,60.012,1451752203,"201051344001093","219011344069620",31.13,18.00,0,319.51,417.79,102.8,97.3,0.455,311848.1,311848.1,14448,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752242,104277.00
01/02/2016 11:30,2,3.396,ACTIVE,214.64,352.57,59.986,1451752203,"201051344000900","219011344069620",31.01,17.80,0,317.70,426.21,106.5,100.9,0.499,315418.3,315418.3,9752,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752243,104278.00
01/02/2016 11:30,2,3.404,ALERT,214.87,351.97,59.954,1451752203,"201051344000648","219011344069620",30.42,15.00,0,307.48,427.11,104.8,99.3,0.482,309074.1,309074.1,9785,0,0,0,L,1122011218,0,121.78,122.91,0002,11,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752245,104279.00
01/02/2016 11:30,2,3.363,ACTIVE,214.87,353.47,59.986,1451752203,"201051344000569","219011344069620",30.81,17.00,0,319.21,425.31,104.9,99.4,0.486,316937.3,316937.3,9743,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752246,104280.00
01/02/2016 11:30,2,3.348,ACTIVE,214.87,353.17,59.970,1451752203,"201051344000983","219011344069620",30.97,17.30,0,319.51,426.21,105.0,99.4,0.499,311956.4,311956.4,9773,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752247,104281.00
01/02/2016 11:30,2,3.346,ACTIVE,214.87,353.47,59.975,1451752203,"201051344001158","219011344069620",30.22,17.30,0,318.61,423.81,102.4,96.9,0.486,307208.4,307208.4,9815,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752248,104282.00
01/02/2016 11:30,2,3.342,ACTIVE,215.09,353.77,59.991,1451752203,"201051344000576","219011344069620",30.91,18.00,0,320.41,425.61,104.6,99.1,0.486,309956.2,309956.2,9752,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752248,104283.00
01/02/2016 11:30,2,1.381,ACTIVE,211.25,365.80,59.970,1451752203,"274151322000087","219011344069620",33.46,21.00,0,335.44,404.57,46.8,43.2,0.314,556007.2,556007.2,3654,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451752249,104284.00
01/02/2016 11:45,2,7.471,ACTIVE,219.39,368.80,59.928,1451753103,"201051344000645","219011344069620",30.51,18.70,0,337.24,421.70,230.7,220.7,1.034,310384.2,310384.2,9761,0,0,0,L,1122011218,0,124.94,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753104,104285.00
01/02/2016 11:45,2,6.512,ACTIVE,213.51,370.90,59.959,1451753103,"274151322000085","219011344069620",30.14,28.30,0,332.73,394.95,198.8,190.0,0.765,583416.5,583416.5,3633,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753105,104286.00
01/02/2016 11:45,2,7.285,ACTIVE,218.71,370.60,59.970,1451753103,"201051344000633","219011344069620",30.43,20.30,0,335.74,421.70,224.4,214.7,1.056,303012.6,303012.6,9816,0,0,0,L,1122011218,0,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753106,104287.00
01/02/2016 11:45,2,7.227,ALERT,219.84,372.41,59.986,1451753103,"201051344000469","219011344069620",31.31,14.00,0,294.86,424.71,229.1,219.2,1.043,304335.3,304335.3,9784,0,0,0,L,1122011218,0,124.27,125.17,0002,10,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753108,104288.00
01/02/2016 11:45,2,7.168,ACTIVE,216.45,367.60,59.975,1451753103,"201051344000646","219011344069620",30.40,20.00,0,333.93,415.39,220.7,211.1,1.047,308770.6,308770.6,14446,0,0,0,L,1122011218,0,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753109,104289.00
01/02/2016 11:45,2,7.260,ACTIVE,213.29,377.22,59.965,1451753103,"274151322000052","219011344069620",29.56,34.00,0,330.33,398.86,217.2,207.7,0.853,590889.8,590889.8,3647,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753110,104290.00
01/02/2016 11:45,2,7.213,ALERT,218.03,367.60,59.986,1451753103,"201051344000585","219011344069620",30.69,19.00,0,307.78,423.20,223.9,214.2,1.039,313620.7,313620.7,14436,0,0,0,L,1122011218,0,124.27,123.81,0002,15,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753112,104291.00
01/02/2016 11:45,2,7.049,ACTIVE,216.22,365.80,59.981,1451753103,"201051344001230","219011344069620",30.67,21.30,0,332.73,414.79,219.0,209.5,1.008,311980.4,311980.4,14489,0,0,0,L,1122011218,0,124.04,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753112,104292.00
01/02/2016 11:45,2,7.176,ACTIVE,218.26,370.00,59.970,1451753103,"201051344000582","219011344069620",30.14,18.30,0,334.84,419.00,219.0,209.5,0.981,306850.7,306850.7,14438,0,0,0,L,1122011218,0,124.72,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753114,104293.00
01/02/2016 11:45,2,7.188,ACTIVE,216.67,368.20,59.981,1451753103,"201051344000955","219011344069620",30.63,20.00,0,334.54,415.09,222.8,213.2,1.061,316054.5,316054.5,14416,0,0,0,L,1122011218,0,123.81,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753115,104294.00
01/02/2016 11:45,2,4.648,ALERT,213.51,461.38,59.986,1451753103,"274151322000094","219011344069620",42.22,27.00,0,301.17,531.11,198.2,189.4,0.773,476399.2,476399.2,3832,0,0,0,L,1151911521,0,122.46,123.36,0001,24,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753117,104295.00
01/02/2016 11:45,2,7.297,ALERT,220.06,373.01,59.965,1451753103,"201051344000579","219011344069620",30.26,20.70,0,306.58,420.20,223.5,213.8,1.034,317637.4,317637.4,9795,0,0,0,L,1122011218,0,124.72,124.72,0002,15,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753119,104296.00
01/02/2016 11:45,2,7.176,ACTIVE,216.45,364.89,59.933,1451753103,"201051344000890","219011344069620",30.38,23.00,0,335.14,416.29,220.7,211.1,1.003,314294.7,314294.7,14498,0,0,0,L,1122011218,0,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753120,104297.00
01/02/2016 11:45,2,7.178,ACTIVE,217.13,367.90,59.975,1451753103,"201051344000438","219011344069620",30.40,19.50,0,334.24,414.49,221.0,211.4,1.016,316064.8,316064.8,14445,0,0,0,L,1122011218,0,124.49,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753121,104298.00
01/02/2016 11:45,2,7.068,ACTIVE,216.90,367.00,59.975,1451753103,"201051344000417","219011344069620",30.30,22.00,0,334.24,413.59,216.8,207.3,1.030,310165.9,310165.9,14511,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753122,104299.00
01/02/2016 11:45,2,7.232,ACTIVE,213.06,352.57,59.975,1451753103,"274151322000083","219011344069620",29.44,32.60,0,330.93,399.16,215.5,206.1,0.853,585339.0,585339.0,3678,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753123,104300.00
01/02/2016 11:45,2,7.693,ACTIVE,214.41,379.32,59.991,1451753103,"274151322000076","219011344069620",30.26,34.30,0,334.54,405.17,235.7,225.5,0.946,621684.3,621684.3,3657,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753124,104301.00
01/02/2016 11:45,2,7.387,ACTIVE,218.26,369.40,59.986,1451753103,"201051344000868","219011344069620",30.59,18.70,0,336.64,421.40,228.9,219.0,1.039,301915.3,301915.3,9758,0,0,0,L,1122011218,0,123.81,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753125,104302.00
01/02/2016 11:45,2,6.672,ACTIVE,213.29,373.91,59.975,1451753103,"274151322000095","219011344069620",31.65,31.80,0,338.44,405.47,213.6,204.2,0.813,614529.9,614529.9,3686,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753125,104303.00
01/02/2016 11:45,2,7.393,ALERT,219.84,374.21,59.938,1451753103,"201051344000988","219011344069620",30.51,18.00,0,304.18,421.70,228.4,218.5,1.039,301972.2,301972.2,9792,0,0,0,L,1122011218,0,124.49,124.94,0002,13,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753127,104304.00
01/02/2016 11:45,2,7.264,ACTIVE,217.58,365.80,59.959,1451753103,"201051344001025","219011344069620",30.49,20.70,0,335.44,414.79,224.2,214.5,1.003,314257.5,314257.5,14423,0,0,0,L,1122011218,0,124.27,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753128,104305.00
01/02/2016 11:45,2,7.371,ALERT,219.61,370.00,59.991,1451753103,"201051344000458","219011344069620",30.75,18.70,0,306.28,424.71,229.4,219.5,1.087,311924.3,311924.3,9804,0,0,0,L,1122011218,0,124.72,124.94,0002,12,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753130,104306.00
01/02/2016 11:45,2,7.406,ALERT,220.06,373.91,59.975,1451753103,"201051344000853","219011344069620",30.87,17.30,0,301.47,425.91,231.5,221.5,1.078,309172.5,309172.5,9784,0,0,0,L,1122011218,0,125.17,125.17,0002,15,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753132,104307.00
01/02/2016 11:45,2,7.203,ACTIVE,216.22,366.70,59.986,1451753103,"201051344000685","219011344069620",30.34,17.50,0,335.74,414.79,221.2,211.5,1.047,315536.9,315536.9,14476,0,0,0,L,1122011218,0,124.49,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753133,104308.00
01/02/2016 11:45,2,7.131,ACTIVE,217.58,367.30,59.970,1451753103,"201051344000917","219011344069620",30.45,19.80,0,335.14,414.19,219.7,210.1,1.025,313261.0,313261.0,14475,0,0,0,L,1122011218,0,124.27,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753134,104309.00
01/02/2016 11:45,2,7.217,ACTIVE,216.45,367.00,59.975,1451753103,"201051344001145","219011344069620",30.08,19.50,0,335.14,414.49,219.8,210.2,1.008,316430.4,316430.4,14480,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753135,104310.00
01/02/2016 11:45,2,7.260,ACTIVE,218.03,368.20,60.002,1451753103,"201051344000651","219011344069620",30.36,18.00,0,336.34,419.30,223.2,213.5,1.012,310588.6,310588.6,14451,0,0,0,L,1122011218,0,125.17,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753136,104311.00
01/02/2016 11:45,2,4.158,ACTIVE,213.06,363.99,59.981,1451753103,"274151322000088","219011344069620",32.07,25.00,0,337.54,390.14,135.0,128.4,0.517,568525.2,568525.2,3616,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753137,104312.00
01/02/2016 11:45,2,0.273,ALERT,214.19,496.54,59.986,1451753103,"274151322000068","219011344069620",47.77,23.30,0,301.47,526.00,13.4,11.0,0.057,476329.3,476329.3,3827,0,0,0,L,1151911521,0,122.68,123.36,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753138,104313.00
01/02/2016 11:45,2,7.203,ALERT,217.58,367.00,59.981,1451753103,"201051344001135","219011344069620",30.36,18.70,0,307.78,423.50,221.4,211.8,1.008,307141.6,307141.6,14432,0,0,0,L,1122011218,0,124.49,123.36,0002,16,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753140,104314.00
01/02/2016 11:45,2,7.330,ALERT,217.58,369.40,59.991,1451753103,"201051344000594","219011344069620",30.47,22.50,0,308.69,420.20,226.2,216.4,1.030,313025.1,313025.1,9804,0,0,0,L,1122011218,0,123.81,123.81,0002,17,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753142,104315.00
01/02/2016 11:45,2,7.184,ACTIVE,217.80,366.70,59.996,1451753103,"201051344001203","219011344069620",30.67,20.70,0,336.64,417.79,223.2,213.5,1.034,313562.5,313562.5,14447,0,0,0,L,1122011218,0,124.94,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753143,104316.00
01/02/2016 11:45,2,4.887,ACTIVE,213.74,373.01,60.018,1451753103,"274151322000054","219011344069620",31.87,27.30,0,340.25,392.25,157.9,150.4,0.610,580642.5,580642.5,3622,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753144,104317.00
01/02/2016 11:45,2,7.340,ACTIVE,218.48,369.40,59.996,1451753103,"201051344000867","219011344069620",30.42,21.00,0,337.54,420.20,226.2,216.4,1.030,302266.0,302266.0,9784,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753145,104318.00
01/02/2016 11:45,2,7.092,ACTIVE,217.58,369.40,59.975,1451753103,"201051344001093","219011344069620",30.75,20.30,0,335.44,418.09,220.9,211.3,0.999,311898.7,311898.7,14449,0,0,0,L,1122011218,0,124.49,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753146,104319.00
01/02/2016 11:45,2,7.428,ACTIVE,219.39,370.90,59.991,1451753103,"201051344000900","219011344069620",31.05,17.00,0,336.64,423.20,233.5,223.4,1.043,315471.4,315471.4,9753,0,0,0,L,1122011218,0,124.72,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753147,104320.00
01/02/2016 11:45,2,7.385,ACTIVE,218.93,372.11,59.991,1451753103,"201051344000648","219011344069620",30.43,17.30,0,337.24,422.60,227.7,217.8,1.034,309126.1,309126.1,9787,0,0,0,L,1122011218,0,124.04,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753147,104321.00
01/02/2016 11:45,2,7.422,ALERT,219.61,370.60,59.991,1451753103,"201051344000569","219011344069620",30.73,16.70,0,306.88,422.60,230.8,220.8,1.047,316989.8,316989.8,9744,0,0,0,L,1122011218,0,124.27,124.94,0002,11,0,0,0,0,0,0,1,1069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753149,104322.00
01/02/2016 11:45,2,7.324,ALERT,219.61,370.00,59.996,1451753103,"201051344000983","219011344069620",31.01,17.00,0,291.55,425.91,230.1,220.1,1.065,312008.8,312008.8,9774,0,0,0,L,1122011218,0,124.72,124.49,0002,13,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753151,104323.00
01/02/2016 11:45,2,7.295,ALERT,219.84,370.60,60.034,1451753103,"201051344001158","219011344069620",30.30,18.70,0,305.68,421.10,223.7,214.0,1.052,307259.6,307259.6,9816,0,0,0,L,1122011218,0,124.72,124.72,0002,16,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753153,104324.00
01/02/2016 11:45,2,7.375,ACTIVE,219.39,371.81,59.996,1451753103,"201051344000576","219011344069620",30.93,17.50,0,337.84,422.30,230.9,221.0,1.043,310009.1,310009.1,9753,0,0,0,L,1122011218,0,124.49,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753154,104325.00
01/02/2016 11:45,2,3.109,ACTIVE,213.29,370.60,59.975,1451753103,"274151322000087","219011344069620",33.79,25.50,0,333.93,402.16,106.5,100.9,0.393,556030.9,556030.9,3655,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451753155,104326.00
01/02/2016 12:00,2,7.703,ACTIVE,219.84,373.01,59.986,1451754003,"201051344000645","219011344069620",30.43,19.00,0,340.85,435.23,237.2,227.0,1.043,310440.7,310440.7,9762,0,0,0,L,1122011218,0,124.72,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754005,104327.00
01/02/2016 12:00,2,6.850,ACTIVE,213.51,354.67,59.986,1451754003,"274151322000085","219011344069620",29.96,29.50,0,336.94,398.26,207.7,198.5,0.800,583465.6,583465.6,3634,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754006,104328.00
01/02/2016 12:00,2,7.537,ACTIVE,218.93,371.51,60.002,1451754003,"201051344000633","219011344069620",30.34,21.50,0,340.55,436.43,231.4,221.4,1.061,303067.7,303067.7,9817,0,0,0,L,1122011218,0,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754006,104329.00
01/02/2016 12:00,2,7.553,ACTIVE,220.29,375.41,59.996,1451754003,"201051344000469","219011344069620",30.85,14.00,0,339.34,427.71,236.0,225.8,1.052,304391.5,304391.5,9786,0,0,0,L,1122011218,0,124.49,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754007,104330.00
01/02/2016 12:00,2,7.359,ACTIVE,216.90,369.70,60.007,1451754003,"201051344000646","219011344069620",30.55,21.50,0,333.63,420.80,227.7,217.8,1.061,308824.7,308824.7,14447,0,0,0,L,1122011218,0,124.49,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754008,104331.00
01/02/2016 12:00,2,7.404,ACTIVE,213.29,352.87,60.002,1451754003,"274151322000052","219011344069620",29.82,36.00,0,333.03,401.86,223.5,213.8,0.875,590942.9,590942.9,3648,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754009,104332.00
01/02/2016 12:00,2,7.473,ACTIVE,218.26,370.00,60.007,1451754003,"201051344000585","219011344069620",30.65,19.50,0,334.54,422.30,231.9,222.0,1.074,313675.8,313675.8,14438,0,0,0,L,1122011218,0,124.49,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754010,104333.00
01/02/2016 12:00,2,7.279,ACTIVE,216.67,370.00,60.044,1451754003,"201051344001230","219011344069620",30.71,22.00,0,334.54,416.89,226.2,216.5,1.047,312034.2,312034.2,14490,0,0,0,L,1122011218,0,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754011,104334.00
01/02/2016 12:00,2,7.430,ACTIVE,218.26,370.30,59.991,1451754003,"201051344000582","219011344069620",29.94,19.00,0,335.44,422.60,225.1,215.4,0.994,306904.4,306904.4,14439,0,0,0,L,1122011218,0,124.94,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754012,104335.00
01/02/2016 12:00,2,7.402,ACTIVE,216.90,368.20,59.970,1451754003,"201051344000955","219011344069620",30.61,21.00,0,334.84,417.49,229.5,219.6,1.078,316109.0,316109.0,14417,0,0,0,L,1122011218,0,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754013,104336.00
01/02/2016 12:00,2,0.266,ALERT,213.06,498.05,59.996,1451754003,"274151322000094","219011344069620",47.97,24.00,0,301.77,536.82,12.8,10.4,0.071,476420.4,476420.4,3834,0,0,0,L,1151911521,0,122.01,123.14,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754015,104337.00
01/02/2016 12:00,2,7.449,ACTIVE,220.29,373.61,60.034,1451754003,"201051344000579","219011344069620",30.45,22.30,0,341.45,433.42,229.8,219.8,1.056,317692.1,317692.1,9797,0,0,0,L,1122011218,0,124.72,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754016,104338.00
01/02/2016 12:00,2,7.391,ACTIVE,216.67,366.40,59.981,1451754003,"201051344000890","219011344069620",30.28,24.80,0,334.84,417.49,226.6,216.8,1.030,314348.7,314348.7,14499,0,0,0,L,1122011218,0,124.49,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754017,104339.00
01/02/2016 12:00,2,7.361,ACTIVE,217.58,369.10,59.996,1451754003,"201051344000438","219011344069620",30.47,21.50,0,335.44,421.40,227.4,217.6,1.056,316118.8,316118.8,14446,0,0,0,L,1122011218,0,124.94,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754017,104340.00
