ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 12:00,2,7.287,ACTIVE,217.35,368.50,59.996,1451754003,"201051344000417","219011344069620",30.34,23.00,0,334.54,417.79,223.6,213.9,1.056,310218.9,310218.9,14512,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754019,104341.00
01/02/2016 12:00,2,7.441,ACTIVE,212.83,376.62,60.002,1451754003,"274151322000083","219011344069620",29.50,35.80,0,331.53,400.66,222.0,212.4,0.879,585391.7,585391.7,3679,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754020,104342.00
01/02/2016 12:00,2,7.879,ACTIVE,213.96,372.41,59.986,1451754003,"274151322000076","219011344069620",30.42,36.50,0,336.04,406.67,242.7,232.3,0.968,621742.0,621742.0,3658,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754021,104343.00
01/02/2016 12:00,2,7.570,ACTIVE,218.71,370.90,59.991,1451754003,"201051344000868","219011344069620",30.83,16.30,0,341.45,431.92,236.3,226.2,1.065,301971.4,301971.4,9759,0,0,0,L,1122011218,0,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754022,104344.00
01/02/2016 12:00,2,7.945,ACTIVE,213.06,365.19,59.991,1451754003,"274151322000095","219011344069620",30.10,36.00,0,329.43,404.27,242.2,231.8,0.919,614585.6,614585.6,3687,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754023,104345.00
01/02/2016 12:00,2,7.586,ACTIVE,220.06,375.11,59.975,1451754003,"201051344000988","219011344069620",30.65,17.30,0,339.65,436.73,235.2,225.1,1.074,302028.0,302028.0,9794,0,0,0,L,1122011218,0,124.49,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754024,104346.00
01/02/2016 12:00,2,7.439,ACTIVE,217.80,368.50,60.002,1451754003,"201051344001025","219011344069620",30.73,21.30,0,335.14,422.00,231.4,221.4,1.039,314312.4,314312.4,14424,0,0,0,L,1122011218,0,124.49,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754025,104347.00
01/02/2016 12:00,2,7.674,ACTIVE,219.84,373.91,59.986,1451754003,"201051344000458","219011344069620",30.45,18.30,0,340.25,424.41,236.6,226.5,1.123,311980.4,311980.4,9806,0,0,0,L,1122011218,0,124.72,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754026,104348.00
01/02/2016 12:00,2,7.641,ACTIVE,220.52,375.11,59.991,1451754003,"201051344000853","219011344069620",30.87,17.00,0,340.55,428.91,238.8,228.6,1.092,309229.0,309229.0,9786,0,0,0,L,1122011218,0,125.17,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754027,104349.00
01/02/2016 12:00,2,7.432,ACTIVE,216.67,367.90,60.002,1451754003,"201051344000685","219011344069620",30.30,19.30,0,334.84,415.99,228.0,218.1,1.083,315591.0,315591.0,14477,0,0,0,L,1122011218,0,124.72,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754028,104350.00
01/02/2016 12:00,2,7.336,ACTIVE,217.80,367.90,59.970,1451754003,"201051344000917","219011344069620",30.61,21.30,0,336.04,421.70,227.4,217.5,1.061,313314.8,313314.8,14476,0,0,0,L,1122011218,0,124.49,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754029,104351.00
01/02/2016 12:00,2,7.350,ACTIVE,216.67,366.40,59.981,1451754003,"201051344001145","219011344069620",30.55,19.30,0,334.54,416.59,227.4,217.5,1.039,316484.2,316484.2,14481,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754030,104352.00
01/02/2016 12:00,2,7.391,ACTIVE,218.48,371.21,59.975,1451754003,"201051344000651","219011344069620",30.75,18.00,0,335.74,422.00,230.1,220.2,1.056,310643.1,310643.1,14452,0,0,0,L,1122011218,0,125.40,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754031,104353.00
01/02/2016 12:00,2,4.771,ACTIVE,213.06,358.28,60.007,1451754003,"274151322000088","219011344069620",31.61,25.50,0,337.24,380.82,152.5,145.3,0.579,568559.6,568559.6,3617,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754032,104354.00
01/02/2016 12:00,2,0.018,ALERT,213.74,462.28,59.975,1451754003,"274151322000068","219011344069620",48.11,22.80,0,302.37,527.20,1.1,0.0,0.000,476331.9,476331.9,3829,0,0,0,L,1151911521,0,122.68,123.14,0001,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754033,104355.00
01/02/2016 12:00,2,7.361,ACTIVE,217.80,367.90,60.002,1451754003,"201051344001135","219011344069620",30.67,19.50,0,335.44,421.70,228.7,218.8,1.043,307195.7,307195.7,14434,0,0,0,L,1122011218,0,124.72,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754034,104356.00
01/02/2016 12:00,2,7.621,ACTIVE,217.80,370.30,59.938,1451754003,"201051344000594","219011344069620",30.18,24.00,0,334.84,432.52,232.9,222.9,1.065,313080.2,313080.2,9806,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754035,104357.00
01/02/2016 12:00,2,7.400,ACTIVE,218.26,370.30,59.975,1451754003,"201051344001203","219011344069620",30.69,22.30,0,337.84,421.70,229.8,219.9,1.092,313616.9,313616.9,14448,0,0,0,L,1122011218,0,125.40,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754036,104358.00
01/02/2016 12:00,2,5.527,ACTIVE,213.06,372.11,59.981,1451754003,"274151322000054","219011344069620",31.53,27.50,0,337.24,389.54,176.7,168.6,0.672,580682.5,580682.5,3623,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754037,104359.00
01/02/2016 12:00,2,7.541,ACTIVE,218.71,369.40,59.986,1451754003,"201051344000867","219011344069620",30.47,21.30,0,341.15,422.90,232.5,222.5,1.056,302320.9,302320.9,9785,0,0,0,L,1122011218,0,124.27,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754038,104360.00
01/02/2016 12:00,2,7.271,ACTIVE,218.26,369.70,59.981,1451754003,"201051344001093","219011344069620",30.93,21.00,0,336.04,421.40,227.7,217.9,1.025,311952.5,311952.5,14450,0,0,0,L,1122011218,0,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754039,104361.00
01/02/2016 12:00,2,7.645,ALERT,219.61,371.81,59.965,1451754003,"201051344000900","219011344069620",31.05,16.30,0,291.85,425.61,240.3,230.0,1.087,315528.0,315528.0,9754,0,0,0,L,1122011218,0,124.49,124.72,0002,12,0,0,0,0,0,0,1,1062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754041,104362.00
01/02/2016 12:00,2,7.609,ACTIVE,219.61,374.21,60.012,1451754003,"201051344000648","219011344069620",30.42,17.30,0,341.15,424.71,234.1,224.0,1.056,309181.4,309181.4,9788,0,0,0,L,1122011218,0,124.04,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754042,104363.00
01/02/2016 12:00,2,7.553,ACTIVE,220.06,371.21,60.018,1451754003,"201051344000569","219011344069620",31.15,17.30,0,339.34,425.01,238.2,228.0,1.087,317046.1,317046.1,9746,0,0,0,L,1122011218,0,124.27,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754043,104364.00
01/02/2016 12:00,2,7.537,ACTIVE,220.06,371.51,60.002,1451754003,"201051344000983","219011344069620",31.05,17.00,0,339.04,436.43,236.9,226.7,1.096,312064.7,312064.7,9776,0,0,0,L,1122011218,0,124.72,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754043,104365.00
01/02/2016 12:00,2,7.529,ACTIVE,220.52,372.11,59.986,1451754003,"201051344001158","219011344069620",30.24,18.30,0,340.25,422.30,230.5,220.5,1.047,307314.0,307314.0,9818,0,0,0,L,1122011218,0,124.72,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754044,104366.00
01/02/2016 12:00,2,7.641,ACTIVE,220.06,372.71,59.970,1451754003,"201051344000576","219011344069620",30.65,17.50,0,340.25,430.12,237.1,227.0,1.043,310065.1,310065.1,9754,0,0,0,L,1122011218,0,124.72,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754045,104367.00
01/02/2016 12:00,2,3.578,ACTIVE,213.29,365.49,59.986,1451754003,"274151322000087","219011344069620",33.40,28.30,0,353.17,391.04,121.1,114.9,0.446,556057.9,556057.9,3656,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754046,104368.00
01/02/2016 12:15,2,4.646,ACTIVE,216.90,361.29,60.002,1451754903,"201051344000645","219011344069620",30.81,19.30,0,339.34,423.81,144.9,137.9,0.654,310494.2,310494.2,9763,0,0,0,L,1122011218,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754905,104369.00
01/02/2016 12:15,2,4.311,ACTIVE,212.83,363.39,59.991,1451754903,"274151322000085","219011344069620",30.16,29.00,0,336.94,399.46,131.5,125.0,0.504,583513.0,583513.0,3635,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754905,104370.00
01/02/2016 12:15,2,4.568,ACTIVE,216.22,360.38,59.981,1451754903,"201051344000633","219011344069620",30.73,21.50,0,337.24,423.81,142.1,135.3,0.681,303119.8,303119.8,9818,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754906,104371.00
01/02/2016 12:15,2,4.703,ACTIVE,217.13,360.38,59.991,1451754903,"201051344000469","219011344069620",31.15,13.00,0,339.04,424.41,148.5,141.4,0.703,304444.6,304444.6,9787,0,0,0,L,1122011218,0,123.14,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754907,104372.00
01/02/2016 12:15,2,4.668,ACTIVE,215.09,358.58,59.981,1451754903,"201051344000646","219011344069620",30.85,20.70,0,333.93,422.00,145.8,138.8,0.694,308875.8,308875.8,14448,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754908,104373.00
01/02/2016 12:15,2,4.904,ACTIVE,212.83,360.08,59.981,1451754903,"274151322000052","219011344069620",29.60,35.20,0,332.43,401.86,147.2,140.2,0.579,590993.1,590993.1,3649,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754909,104374.00
01/02/2016 12:15,2,5.100,ACTIVE,216.22,360.38,59.975,1451754903,"201051344000585","219011344069620",31.13,19.30,0,337.54,422.60,160.8,153.3,0.756,313727.8,313727.8,14439,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754910,104375.00
01/02/2016 12:15,2,5.123,ACTIVE,215.32,360.08,59.986,1451754903,"201051344001230","219011344069620",30.79,22.30,0,324.92,425.01,159.8,152.3,0.738,312084.9,312084.9,14491,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754911,104376.00
01/02/2016 12:15,2,5.309,ACTIVE,216.90,361.89,59.986,1451754903,"201051344000582","219011344069620",30.53,19.80,0,334.84,423.81,164.2,156.5,0.742,306955.0,306955.0,14440,0,0,0,L,1122011218,0,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754912,104377.00
01/02/2016 12:15,2,5.502,ACTIVE,215.77,362.49,59.970,1451754903,"201051344000955","219011344069620",30.77,20.70,0,334.54,417.19,171.5,163.6,0.804,316160.3,316160.3,14418,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754913,104378.00
01/02/2016 12:15,2,3.756,ALERT,213.29,454.76,59.981,1451754903,"274151322000094","219011344069620",41.31,26.50,0,301.47,525.10,157.1,149.7,0.614,476429.3,476429.3,3836,0,0,0,L,1151911521,0,122.01,123.36,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754915,104379.00
01/02/2016 12:15,2,6.125,ACTIVE,218.93,368.50,59.986,1451754903,"201051344000579","219011344069620",30.67,21.80,0,339.65,422.90,190.2,181.7,0.888,317743.7,317743.7,9798,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754916,104380.00
01/02/2016 12:15,2,6.051,ACTIVE,216.22,363.39,59.986,1451754903,"201051344000890","219011344069620",31.03,25.30,0,335.14,416.89,190.1,181.5,0.871,314399.5,314399.5,14500,0,0,0,L,1122011218,0,124.27,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754916,104381.00
01/02/2016 12:15,2,6.199,ACTIVE,216.90,365.49,59.996,1451754903,"201051344000438","219011344069620",30.81,21.50,0,335.74,422.00,193.3,184.6,0.902,316169.7,316169.7,14447,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754917,104382.00
01/02/2016 12:15,2,6.238,ACTIVE,216.90,364.59,59.970,1451754903,"201051344000417","219011344069620",30.53,23.80,0,335.14,415.69,192.8,184.1,0.924,310269.0,310269.0,14513,0,0,0,L,1122011218,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754918,104383.00
01/02/2016 12:15,2,6.416,ACTIVE,213.51,355.58,59.970,1451754903,"274151322000083","219011344069620",29.68,35.80,0,331.83,403.07,192.8,184.2,0.769,585441.5,585441.5,3680,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754919,104384.00
01/02/2016 12:15,2,6.770,ACTIVE,214.41,379.32,59.981,1451754903,"274151322000076","219011344069620",30.79,34.50,0,335.14,406.37,211.0,201.7,0.849,621796.2,621796.2,3659,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754920,104385.00
01/02/2016 12:15,2,6.580,ACTIVE,217.80,367.60,59.981,1451754903,"201051344000868","219011344069620",31.03,16.00,0,337.24,436.73,206.8,197.7,0.919,302024.2,302024.2,9760,0,0,0,L,1122011218,0,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754921,104386.00
01/02/2016 12:15,2,6.898,ACTIVE,213.51,363.99,59.975,1451754903,"274151322000095","219011344069620",30.49,35.40,0,330.03,407.27,213.0,203.7,0.809,614639.7,614639.7,3688,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754923,104387.00
01/02/2016 12:15,2,6.791,ACTIVE,219.39,367.60,59.975,1451754903,"201051344000988","219011344069620",30.91,17.30,0,339.04,427.11,212.6,203.2,0.981,302080.6,302080.6,9795,0,0,0,L,1122011218,0,124.27,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754924,104388.00
01/02/2016 12:15,2,6.732,ACTIVE,217.80,366.70,59.975,1451754903,"201051344001025","219011344069620",30.87,21.30,0,335.74,422.60,210.5,201.3,0.946,314364.0,314364.0,14425,0,0,0,L,1122011218,0,124.27,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754925,104389.00
01/02/2016 12:15,2,6.930,ACTIVE,219.39,369.70,60.007,1451754903,"201051344000458","219011344069620",30.85,18.00,0,339.65,424.41,216.4,206.9,1.043,312033.2,312033.2,9807,0,0,0,L,1122011218,0,124.72,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754925,104390.00
01/02/2016 12:15,2,6.883,ACTIVE,219.84,372.41,59.981,1451754903,"201051344000853","219011344069620",31.39,15.80,0,340.55,428.91,218.8,209.3,1.012,309282.3,309282.3,9787,0,0,0,L,1122011218,0,125.17,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754926,104391.00
01/02/2016 12:15,2,6.711,ACTIVE,216.45,363.09,59.970,1451754903,"201051344000685","219011344069620",30.75,19.50,0,335.44,421.40,209.0,199.8,1.003,315641.9,315641.9,14478,0,0,0,L,1122011218,0,124.72,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754927,104392.00
01/02/2016 12:15,2,6.729,ALERT,217.80,366.70,59.986,1451754903,"201051344000917","219011344069620",30.77,20.30,0,305.68,422.60,209.5,200.3,0.977,313365.5,313365.5,14477,0,0,0,L,1122011218,0,124.49,123.81,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754929,104393.00
01/02/2016 12:15,2,6.740,ACTIVE,216.67,367.00,59.986,1451754903,"201051344001145","219011344069620",30.83,19.80,0,335.14,417.49,210.5,201.2,0.955,316535.0,316535.0,14482,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754930,104394.00
01/02/2016 12:15,2,6.818,ACTIVE,218.03,367.90,59.981,1451754903,"201051344000651","219011344069620",30.73,18.70,0,338.14,422.30,212.0,202.7,0.959,310694.5,310694.5,14453,0,0,0,L,1122011218,0,125.17,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754931,104395.00
01/02/2016 12:15,2,4.697,ACTIVE,213.51,365.80,59.986,1451754903,"274151322000088","219011344069620",31.53,25.80,0,336.34,388.34,149.9,142.8,0.566,568594.8,568594.8,3618,0,0,0,L,1151911521,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754932,104396.00
01/02/2016 12:15,2,4.113,ALERT,214.87,471.60,59.965,1451754903,"274151322000068","219011344069620",43.28,29.80,0,380.22,528.70,180.9,172.7,0.676,476356.5,476356.5,3831,0,0,0,L,1151911521,0,123.14,123.81,0001,26,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754933,104397.00
01/02/2016 12:15,2,6.477,ACTIVE,217.58,365.19,59.975,1451754903,"201051344001135","219011344069620",31.01,18.70,0,336.04,422.30,203.3,194.3,0.932,307246.7,307246.7,14435,0,0,0,L,1122011218,0,124.49,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754934,104398.00
01/02/2016 12:15,2,6.539,ACTIVE,217.35,367.00,59.975,1451754903,"201051344000594","219011344069620",30.89,24.30,0,335.14,434.93,204.6,195.5,0.932,313132.2,313132.2,9807,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754935,104399.00
01/02/2016 12:15,2,6.334,ACTIVE,217.58,365.49,59.986,1451754903,"201051344001203","219011344069620",31.01,22.50,0,331.53,437.33,198.9,190.1,0.919,313668.3,313668.3,14449,0,0,0,L,1122011218,0,124.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754936,104400.00
01/02/2016 12:15,2,5.193,ACTIVE,213.74,351.07,59.975,1451754903,"274151322000054","219011344069620",31.17,27.80,0,336.34,394.65,163.8,156.1,0.623,580723.4,580723.4,3624,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754937,104401.00
01/02/2016 12:15,2,6.416,ACTIVE,218.03,365.80,59.949,1451754903,"201051344000867","219011344069620",30.89,21.00,0,334.24,424.41,200.7,191.8,0.915,302372.9,302372.9,9786,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754938,104402.00
01/02/2016 12:15,2,6.244,ALERT,217.58,365.80,59.986,1451754903,"201051344001093","219011344069620",31.31,20.00,0,308.99,424.71,198.0,189.2,0.902,312003.3,312003.3,14451,0,0,0,L,1122011218,0,124.49,123.59,0002,18,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754940,104403.00
01/02/2016 12:15,2,6.670,ACTIVE,218.71,370.30,59.981,1451754903,"201051344000900","219011344069620",31.17,15.30,0,338.44,425.31,210.5,201.3,0.950,315581.6,315581.6,9756,0,0,0,L,1122011218,0,124.49,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754941,104404.00
01/02/2016 12:15,2,6.562,ACTIVE,218.93,369.40,60.028,1451754903,"201051344000648","219011344069620",30.95,18.00,0,339.34,425.01,205.8,196.7,0.928,309233.7,309233.7,9789,0,0,0,L,1122011218,0,124.04,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754942,104405.00
01/02/2016 12:15,2,6.562,ACTIVE,219.16,372.41,59.996,1451754903,"201051344000569","219011344069620",31.75,16.70,0,338.74,425.31,210.9,201.6,0.968,317099.2,317099.2,9747,0,0,0,L,1122011218,0,124.04,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754943,104406.00
01/02/2016 12:15,2,6.713,ACTIVE,219.16,370.60,59.996,1451754903,"201051344000983","219011344069620",31.21,16.30,0,338.44,425.61,212.1,202.7,0.986,312117.7,312117.7,9777,0,0,0,L,1122011218,0,124.49,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754944,104407.00
01/02/2016 12:15,2,6.748,ACTIVE,219.84,370.90,59.981,1451754903,"201051344001158","219011344069620",30.65,17.80,0,338.44,422.60,209.7,200.5,0.972,307365.4,307365.4,9819,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754945,104408.00
01/02/2016 12:15,2,6.961,ACTIVE,219.61,373.31,59.975,1451754903,"201051344000576","219011344069620",31.21,17.50,0,339.34,424.41,220.2,210.6,0.972,310118.0,310118.0,9755,0,0,0,L,1122011218,0,124.94,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754946,104409.00
01/02/2016 12:15,2,3.896,ACTIVE,213.96,375.11,59.996,1451754903,"274151322000087","219011344069620",33.44,30.00,0,340.25,390.74,131.8,125.3,0.495,556086.6,556086.6,3657,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451754947,104410.00
01/02/2016 12:30,2,7.525,ACTIVE,220.74,379.92,59.996,1451755805,"201051344000645","219011344069620",33.42,18.00,0,339.34,430.12,254.5,243.7,1.131,310549.2,310549.2,9764,0,0,0,L,1122011218,0,125.40,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755806,104411.00
01/02/2016 12:30,2,8.461,ACTIVE,214.41,391.64,59.996,1451755805,"274151322000085","219011344069620",29.30,30.50,0,333.33,407.27,251.1,240.5,0.959,583562.8,583562.8,3636,0,0,0,L,1151911521,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755807,104412.00
01/02/2016 12:30,2,7.664,ACTIVE,219.61,376.31,59.996,1451755805,"201051344000633","219011344069620",32.82,21.00,0,337.84,428.61,254.6,243.8,1.193,303173.9,303173.9,9819,0,0,0,L,1122011218,0,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755808,104413.00
01/02/2016 12:30,2,7.488,ACTIVE,221.19,382.63,60.007,1451755805,"201051344000469","219011344069620",33.58,13.00,0,338.44,433.72,254.2,243.4,1.162,304499.5,304499.5,9788,0,0,0,L,1122011218,0,124.94,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755809,104414.00
01/02/2016 12:30,2,7.697,ACTIVE,217.35,373.01,60.012,1451755805,"201051344000646","219011344069620",32.62,21.00,0,333.63,428.61,253.9,243.2,1.176,308929.1,308929.1,14449,0,0,0,L,1122011218,0,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755809,104415.00
01/02/2016 12:30,2,8.105,ACTIVE,213.96,363.39,60.007,1451755805,"274151322000052","219011344069620",31.05,37.50,0,332.43,407.27,254.0,243.3,0.986,591045.4,591045.4,3650,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755810,104416.00
01/02/2016 12:30,2,7.643,ACTIVE,218.93,376.31,60.023,1451755805,"201051344000585","219011344069620",32.86,17.80,0,335.74,431.92,253.9,243.2,1.167,313782.0,313782.0,14440,0,0,0,L,1122011218,0,124.94,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755811,104417.00
01/02/2016 12:30,2,7.852,ACTIVE,217.13,369.70,59.970,1451755805,"201051344001230","219011344069620",31.97,22.00,0,332.73,426.21,254.0,243.3,1.158,312137.9,312137.9,14492,0,0,0,L,1122011218,0,124.72,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755812,104418.00
01/02/2016 12:30,2,7.832,ACTIVE,218.71,373.31,59.991,1451755805,"201051344000582","219011344069620",31.59,18.70,0,335.14,429.52,250.6,240.0,1.140,307008.0,307008.0,14441,0,0,0,L,1122011218,0,125.17,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755813,104419.00
01/02/2016 12:30,2,7.738,ACTIVE,217.35,370.60,60.018,1451755805,"201051344000955","219011344069620",31.87,20.70,0,333.93,426.51,249.3,238.7,1.167,316214.0,316214.0,14419,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755814,104420.00
01/02/2016 12:30,2,0.262,ALERT,213.74,501.65,60.012,1451755805,"274151322000094","219011344069620",48.33,22.50,0,302.68,527.50,12.6,10.2,0.071,476445.0,476445.0,3838,0,0,0,L,1151911521,0,122.46,123.59,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755816,104421.00
01/02/2016 12:30,2,7.955,ACTIVE,221.19,376.62,60.012,1451755805,"201051344000579","219011344069620",30.83,20.30,0,339.65,431.62,248.2,237.6,1.136,317797.8,317797.8,9799,0,0,0,L,1122011218,0,125.40,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755817,104422.00
01/02/2016 12:30,2,7.891,ACTIVE,217.13,367.90,60.002,1451755805,"201051344000890","219011344069620",30.59,24.80,0,333.03,425.91,244.3,233.9,1.105,314452.9,314452.9,14501,0,0,0,L,1122011218,0,124.72,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755818,104423.00
01/02/2016 12:30,2,7.846,ACTIVE,217.58,370.90,60.007,1451755805,"201051344000438","219011344069620",30.83,21.30,0,335.14,428.01,244.7,234.3,1.131,316223.1,316223.1,14448,0,0,0,L,1122011218,0,124.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755819,104424.00
01/02/2016 12:30,2,7.941,ACTIVE,217.35,370.00,60.007,1451755805,"201051344000417","219011344069620",30.02,23.00,0,333.93,425.91,241.4,231.1,1.136,310321.6,310321.6,14514,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755820,104425.00
01/02/2016 12:30,2,8.041,ACTIVE,213.96,372.11,59.991,1451755805,"274151322000083","219011344069620",29.48,39.00,0,331.83,408.18,240.1,229.8,0.968,585493.9,585493.9,3681,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755821,104426.00
01/02/2016 12:30,2,7.840,ACTIVE,214.41,361.59,59.991,1451755805,"274151322000076","219011344069620",32.14,37.00,0,333.93,416.29,254.7,243.9,1.008,621852.3,621852.3,3660,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755822,104427.00
01/02/2016 12:30,2,7.836,ACTIVE,219.16,375.41,59.996,1451755805,"201051344000868","219011344069620",32.08,15.30,0,338.44,434.63,254.4,243.6,1.127,302079.4,302079.4,9761,0,0,0,L,1122011218,0,124.27,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755823,104428.00
01/02/2016 12:30,2,7.822,ACTIVE,213.96,391.34,59.996,1451755805,"274151322000095","219011344069620",32.07,37.50,0,329.73,415.09,253.7,242.9,0.959,614695.6,614695.6,3689,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755824,104429.00
01/02/2016 12:30,2,7.818,ACTIVE,220.97,376.92,59.991,1451755805,"201051344000988","219011344069620",32.08,16.00,0,338.14,432.22,253.9,243.2,1.158,302135.7,302135.7,9796,0,0,0,L,1122011218,0,124.94,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755825,104430.00
01/02/2016 12:30,2,8.016,ACTIVE,218.71,371.81,60.007,1451755805,"201051344001025","219011344069620",31.31,20.70,0,335.74,431.92,254.1,243.3,1.136,314418.4,314418.4,14426,0,0,0,L,1122011218,0,124.94,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755826,104431.00
01/02/2016 12:30,2,7.799,ACTIVE,220.74,375.41,60.002,1451755805,"201051344000458","219011344069620",32.20,17.80,0,339.65,431.32,254.3,243.5,1.198,312088.5,312088.5,9808,0,0,0,L,1122011218,0,125.40,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755826,104432.00
01/02/2016 12:30,2,7.736,ACTIVE,221.42,375.71,60.018,1451755805,"201051344000853","219011344069620",32.50,15.30,0,340.25,436.13,254.7,243.9,1.153,309337.9,309337.9,9788,0,0,0,L,1122011218,0,125.62,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755827,104433.00
01/02/2016 12:30,2,8.061,ACTIVE,217.35,369.70,60.002,1451755805,"201051344000685","219011344069620",30.51,19.50,0,333.93,426.51,248.9,238.4,1.180,315695.5,315695.5,14479,0,0,0,L,1122011218,0,125.17,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755828,104434.00
01/02/2016 12:30,2,7.918,ACTIVE,218.71,372.11,60.028,1451755805,"201051344000917","219011344069620",30.75,19.80,0,335.14,428.01,246.5,236.0,1.145,313419.1,313419.1,14479,0,0,0,L,1122011218,0,124.94,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755829,104435.00
01/02/2016 12:30,2,7.740,ACTIVE,216.90,370.60,59.996,1451755805,"201051344001145","219011344069620",30.85,20.30,0,333.63,427.71,241.7,231.4,1.092,316588.4,316588.4,14483,0,0,0,L,1122011218,0,124.27,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755830,104436.00
01/02/2016 12:30,2,7.613,ACTIVE,218.71,372.41,60.018,1451755805,"201051344000651","219011344069620",30.73,18.00,0,337.54,428.31,236.7,226.5,1.074,310748.6,310748.6,14454,0,0,0,L,1122011218,0,125.40,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755831,104437.00
01/02/2016 12:30,2,5.574,ACTIVE,213.51,375.71,60.002,1451755805,"274151322000088","219011344069620",31.27,25.50,0,330.33,397.35,176.7,168.6,0.667,568634.9,568634.9,3619,0,0,0,L,1151911521,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755832,104438.00
01/02/2016 12:30,2,0.271,ALERT,213.96,498.35,59.991,1451755805,"274151322000068","219011344069620",48.07,22.80,0,385.33,523.29,13.2,10.8,0.057,476360.1,476360.1,3833,0,0,0,L,1151911521,0,122.91,123.36,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755834,104439.00
01/02/2016 12:30,2,6.508,ACTIVE,217.13,366.40,60.007,1451755805,"201051344001135","219011344069620",30.81,18.00,0,334.54,429.82,202.9,193.9,0.941,307300.4,307300.4,14436,0,0,0,L,1122011218,0,124.27,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755835,104440.00
01/02/2016 12:30,2,6.473,ACTIVE,216.90,367.30,60.002,1451755805,"201051344000594","219011344069620",30.75,24.50,0,335.44,431.02,201.4,192.5,0.915,313186.9,313186.9,9808,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755836,104441.00
01/02/2016 12:30,2,6.320,ACTIVE,217.35,367.00,59.996,1451755805,"201051344001203","219011344069620",30.89,21.80,0,337.24,431.32,197.8,189.0,0.919,313722.3,313722.3,14450,0,0,0,L,1122011218,0,124.72,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755837,104442.00
01/02/2016 12:30,2,5.455,ACTIVE,213.29,373.61,60.002,1451755805,"274151322000054","219011344069620",30.89,27.50,0,329.13,404.27,170.6,162.7,0.645,580769.2,580769.2,3625,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755838,104443.00
01/02/2016 12:30,2,6.561,ACTIVE,218.03,366.40,59.970,1451755805,"201051344000867","219011344069620",30.43,19.50,0,338.14,430.12,202.2,193.2,0.924,302427.4,302427.4,9787,0,0,0,L,1122011218,0,124.27,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755839,104444.00
01/02/2016 12:30,2,6.342,ACTIVE,217.13,367.00,60.002,1451755805,"201051344001093","219011344069620",31.13,20.00,0,336.34,431.32,199.9,191.0,0.902,312056.8,312056.8,14453,0,0,0,L,1122011218,0,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755840,104445.00
01/02/2016 12:30,2,6.902,ACTIVE,218.71,371.81,59.991,1451755805,"201051344000900","219011344069620",31.31,15.00,0,339.04,434.02,218.8,209.2,0.990,315637.2,315637.2,9757,0,0,0,L,1122011218,0,124.49,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755841,104446.00
01/02/2016 12:30,2,6.988,ACTIVE,219.16,372.41,60.002,1451755805,"201051344000648","219011344069620",30.73,17.30,0,339.34,429.52,217.4,207.9,0.955,309288.6,309288.6,9790,0,0,0,L,1122011218,0,124.04,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755842,104447.00
01/02/2016 12:30,2,7.168,ACTIVE,219.61,373.31,59.996,1451755805,"201051344000569","219011344069620",30.85,16.70,0,338.44,434.02,223.9,214.2,1.021,317154.6,317154.6,9748,0,0,0,L,1122011218,0,124.27,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755842,104448.00
01/02/2016 12:30,2,7.168,ACTIVE,219.61,369.40,59.970,1451755805,"201051344000983","219011344069620",31.01,15.80,0,338.44,433.12,225.2,215.4,1.030,312173.0,312173.0,9778,0,0,0,L,1122011218,0,124.72,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755843,104449.00
01/02/2016 12:30,2,7.105,ACTIVE,220.06,370.00,59.991,1451755805,"201051344001158","219011344069620",30.51,17.00,0,339.04,432.52,219.4,209.8,1.012,307419.6,307419.6,9820,0,0,0,L,1122011218,0,124.72,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755844,104450.00
01/02/2016 12:30,2,7.225,ACTIVE,219.61,373.61,60.012,1451755805,"201051344000576","219011344069620",30.81,15.80,0,338.74,432.52,225.4,215.7,0.994,310173.3,310173.3,9756,0,0,0,L,1122011218,0,124.72,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755845,104451.00
01/02/2016 12:30,2,4.711,ACTIVE,213.51,365.19,60.002,1451755805,"274151322000087","219011344069620",32.42,31.80,0,337.24,396.45,154.7,147.4,0.566,556122.4,556122.4,3658,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451755846,104452.00
01/02/2016 12:45,2,7.945,ACTIVE,220.97,376.31,59.986,1451756703,"201051344000645","219011344069620",31.61,16.70,0,339.95,435.83,254.0,243.2,1.118,310597.5,310597.5,9765,0,0,0,L,1122011218,0,125.62,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756704,104453.00
01/02/2016 12:45,2,7.777,ACTIVE,214.19,360.99,59.975,1451756703,"274151322000085","219011344069620",29.26,28.50,0,330.93,407.57,230.3,220.4,0.879,583606.7,583606.7,3637,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756705,104454.00
01/02/2016 12:45,2,8.016,ACTIVE,219.84,374.81,59.986,1451756703,"201051344000633","219011344069620",30.69,19.00,0,338.44,433.12,249.0,238.4,1.158,303221.1,303221.1,9820,0,0,0,L,1122011218,0,125.17,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756706,104455.00
01/02/2016 12:45,2,7.920,ACTIVE,221.64,377.22,59.981,1451756703,"201051344000469","219011344069620",31.49,10.70,0,337.84,437.93,252.4,241.7,1.149,304547.3,304547.3,9789,0,0,0,L,1122011218,0,125.17,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756707,104456.00
01/02/2016 12:45,2,7.721,ACTIVE,217.58,372.71,59.970,1451756703,"201051344000646","219011344069620",31.27,19.00,0,333.93,432.22,244.4,234.0,1.131,308975.4,308975.4,14450,0,0,0,L,1122011218,0,124.94,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756707,104457.00
01/02/2016 12:45,2,7.855,ACTIVE,214.19,367.60,59.965,1451756703,"274151322000052","219011344069620",30.08,34.50,0,333.33,409.08,239.2,228.9,0.932,591090.8,591090.8,3651,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756708,104458.00
01/02/2016 12:45,2,7.904,ACTIVE,219.39,374.51,59.970,1451756703,"201051344000585","219011344069620",31.19,16.00,0,336.34,436.73,249.5,238.9,1.162,313829.1,313829.1,14441,0,0,0,L,1122011218,0,125.17,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756709,104459.00
01/02/2016 12:45,2,7.764,ACTIVE,217.13,369.10,59.975,1451756703,"201051344001230","219011344069620",30.87,19.80,0,319.51,432.22,242.5,232.2,1.100,312183.6,312183.6,14493,0,0,0,L,1122011218,0,124.72,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756710,104460.00
01/02/2016 12:45,2,7.758,ACTIVE,219.16,373.91,59.975,1451756703,"201051344000582","219011344069620",30.91,18.30,0,336.94,434.02,242.7,232.3,1.074,307054.0,307054.0,14442,0,0,0,L,1122011218,0,125.40,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756711,104461.00
01/02/2016 12:45,2,7.797,ACTIVE,217.80,370.60,59.965,1451756703,"201051344000955","219011344069620",31.11,18.00,0,334.84,432.52,245.5,235.0,1.145,316260.5,316260.5,14420,0,0,0,L,1122011218,0,124.49,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756712,104462.00
01/02/2016 12:45,2,0.271,ALERT,213.96,500.75,59.970,1451756703,"274151322000094","219011344069620",48.52,20.30,0,303.28,521.49,13.1,10.8,0.066,476447.6,476447.6,3840,0,0,0,L,1151911521,0,122.46,123.81,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756714,104463.00
01/02/2016 12:45,2,7.898,ACTIVE,221.64,377.52,59.975,1451756703,"201051344000579","219011344069620",30.91,18.70,0,339.65,433.42,247.1,236.6,1.140,317844.8,317844.8,9800,0,0,0,L,1122011218,0,125.62,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756715,104464.00
01/02/2016 12:45,2,7.836,ACTIVE,217.58,370.00,59.986,1451756703,"201051344000890","219011344069620",30.65,23.50,0,333.93,430.72,243.1,232.7,1.096,314499.1,314499.1,14502,0,0,0,L,1122011218,0,124.94,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756716,104465.00
01/02/2016 12:45,2,7.680,ACTIVE,218.48,373.01,59.933,1451756703,"201051344000438","219011344069620",31.33,19.00,0,336.34,431.92,243.4,233.1,1.123,316269.4,316269.4,14449,0,0,0,L,1122011218,0,125.40,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756717,104466.00
01/02/2016 12:45,2,7.766,ACTIVE,217.80,371.21,60.002,1451756703,"201051344000417","219011344069620",30.51,21.30,0,334.84,427.11,240.0,229.7,1.131,310367.2,310367.2,14515,0,0,0,L,1122011218,0,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756718,104467.00
01/02/2016 12:45,2,7.846,ACTIVE,214.19,370.00,59.949,1451756703,"274151322000083","219011344069620",29.92,36.80,0,329.13,407.27,237.8,227.5,0.937,585539.1,585539.1,3682,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756718,104468.00
01/02/2016 12:45,2,7.871,ACTIVE,215.09,384.43,59.970,1451756703,"274151322000076","219011344069620",32.03,34.00,0,334.84,422.90,254.9,244.1,1.003,621901.1,621901.1,3661,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756719,104469.00
01/02/2016 12:45,2,7.969,ACTIVE,219.61,373.31,59.975,1451756703,"201051344000868","219011344069620",31.33,14.30,0,337.84,438.83,252.5,241.8,1.149,302127.2,302127.2,9762,0,0,0,L,1122011218,0,124.72,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756721,104470.00
01/02/2016 12:45,2,7.912,ACTIVE,213.96,381.12,59.949,1451756703,"274151322000095","219011344069620",31.73,35.80,0,332.13,417.79,254.2,243.4,0.959,614744.3,614744.3,3690,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756722,104471.00
01/02/2016 12:45,2,8.062,ACTIVE,221.42,376.92,59.981,1451756703,"201051344000988","219011344069620",30.83,15.00,0,338.44,434.93,251.7,241.0,1.123,302183.4,302183.4,9797,0,0,0,L,1122011218,0,125.40,125.85,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756723,104472.00
01/02/2016 12:45,2,7.916,ACTIVE,218.71,371.51,59.981,1451756703,"201051344001025","219011344069620",30.87,18.70,0,335.44,434.63,247.4,236.9,1.131,314465.4,314465.4,14427,0,0,0,L,1122011218,0,124.94,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756724,104473.00
01/02/2016 12:45,2,8.039,ACTIVE,221.19,375.11,59.970,1451756703,"201051344000458","219011344069620",31.11,17.00,0,339.65,437.03,253.1,242.3,1.180,312136.5,312136.5,9809,0,0,0,L,1122011218,0,125.62,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756724,104474.00
01/02/2016 12:45,2,7.883,ACTIVE,221.87,378.42,59.975,1451756703,"201051344000853","219011344069620",31.85,14.70,0,340.25,440.04,254.0,243.3,1.176,309386.2,309386.2,9789,0,0,0,L,1122011218,0,126.07,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756725,104475.00
01/02/2016 12:45,2,7.855,ACTIVE,217.35,371.51,59.981,1451756703,"201051344000685","219011344069620",30.71,18.00,0,334.54,429.82,244.2,233.8,1.167,315741.8,315741.8,14480,0,0,0,L,1122011218,0,125.17,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756726,104476.00
01/02/2016 12:45,2,7.809,ACTIVE,218.71,372.41,59.981,1451756703,"201051344000917","219011344069620",30.79,18.30,0,320.41,434.93,243.6,233.2,1.123,313465.1,313465.1,14480,0,0,0,L,1122011218,0,125.17,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756727,104477.00
01/02/2016 12:45,2,7.740,ACTIVE,217.58,369.70,59.965,1451756703,"201051344001145","219011344069620",31.03,18.30,0,318.30,431.02,243.1,232.7,1.109,316634.5,316634.5,14484,0,0,0,L,1122011218,0,124.72,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756728,104478.00
01/02/2016 12:45,2,7.844,ACTIVE,218.93,370.90,59.949,1451756703,"201051344000651","219011344069620",30.99,17.00,0,337.54,433.12,245.9,235.4,1.105,310795.4,310795.4,14455,0,0,0,L,1122011218,0,125.62,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756729,104479.00
01/02/2016 12:45,2,6.072,ACTIVE,213.96,358.88,59.959,1451756703,"274151322000088","219011344069620",31.71,24.50,0,330.03,397.35,194.9,186.2,0.738,568671.2,568671.2,3620,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756730,104480.00
01/02/2016 12:45,2,0.277,ALERT,215.32,501.95,59.970,1451756703,"274151322000068","219011344069620",48.62,20.70,0,390.14,522.99,13.6,11.2,0.066,476367.3,476367.3,3835,0,0,0,L,1151911521,0,123.36,124.04,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756732,104481.00
01/02/2016 12:45,2,7.748,ACTIVE,218.71,371.51,59.975,1451756703,"201051344001135","219011344069620",31.05,17.00,0,335.44,435.23,243.4,233.0,1.105,307346.9,307346.9,14437,0,0,0,L,1122011218,0,125.17,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756733,104482.00
01/02/2016 12:45,2,7.988,ACTIVE,218.93,374.51,59.965,1451756703,"201051344000594","219011344069620",30.75,23.00,0,335.14,436.73,248.6,238.0,1.118,313234.4,313234.4,9809,0,0,0,L,1122011218,0,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756734,104483.00
