ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 12:45,2,7.789,ACTIVE,218.93,372.41,59.975,1451756703,"201051344001203","219011344069620",31.01,19.50,0,337.84,434.93,244.3,233.9,1.123,313769.0,313769.0,14451,0,0,0,L,1122011218,0,125.62,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756735,104484.00
01/02/2016 12:45,2,6.857,ACTIVE,214.41,370.60,60.002,1451756703,"274151322000054","219011344069620",31.25,26.00,0,328.22,404.87,217.2,207.7,0.818,580810.1,580810.1,3626,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756736,104485.00
01/02/2016 12:45,2,7.828,ACTIVE,219.61,370.00,59.975,1451756703,"201051344000867","219011344069620",31.19,17.50,0,338.14,435.53,247.0,236.5,1.114,302474.7,302474.7,9788,0,0,0,L,1122011218,0,124.94,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756737,104486.00
01/02/2016 12:45,2,7.648,ACTIVE,218.71,369.40,59.970,1451756703,"201051344001093","219011344069620",31.15,18.30,0,319.51,436.73,241.3,231.0,1.083,312102.9,312102.9,14454,0,0,0,L,1122011218,0,125.17,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756738,104487.00
01/02/2016 12:45,2,8.014,ACTIVE,220.52,376.01,60.007,1451756703,"201051344000900","219011344069620",31.29,14.00,0,338.74,439.13,254.0,243.3,1.149,315685.7,315685.7,9758,0,0,0,L,1122011218,0,125.40,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756739,104488.00
01/02/2016 12:45,2,7.883,ACTIVE,220.52,373.91,59.965,1451756703,"201051344000648","219011344069620",31.13,16.00,0,339.34,435.23,248.4,237.8,1.105,309336.3,309336.3,9791,0,0,0,L,1122011218,0,124.72,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756739,104489.00
01/02/2016 12:45,2,7.857,ACTIVE,220.97,377.22,60.002,1451756703,"201051344000569","219011344069620",31.55,16.00,0,339.34,440.04,251.1,240.4,1.136,317202.9,317202.9,9749,0,0,0,L,1122011218,0,125.17,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756740,104490.00
01/02/2016 12:45,2,7.852,ACTIVE,221.19,376.31,59.981,1451756703,"201051344000983","219011344069620",31.13,13.70,0,339.34,437.63,247.4,236.8,1.140,312221.1,312221.1,9779,0,0,0,L,1122011218,0,125.62,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756741,104491.00
01/02/2016 12:45,2,7.748,ACTIVE,221.19,372.41,60.012,1451756703,"201051344001158","219011344069620",30.89,15.00,0,339.34,433.12,242.3,232.0,1.105,307466.7,307466.7,9821,0,0,0,L,1122011218,0,125.40,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756742,104492.00
01/02/2016 12:45,2,7.934,ACTIVE,220.97,377.52,59.965,1451756703,"201051344000576","219011344069620",30.91,15.30,0,339.34,438.83,248.4,237.8,1.109,310221.6,310221.6,9757,0,0,0,L,1122011218,0,125.40,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756743,104493.00
01/02/2016 12:45,2,5.842,ACTIVE,214.41,352.87,59.975,1451756703,"274151322000087","219011344069620",31.99,30.00,0,336.94,402.46,189.2,180.7,0.703,556157.3,556157.3,3659,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451756744,104494.00
01/02/2016 13:00,2,3.449,ALERT,215.77,356.18,59.965,1451757603,"201051344000645","219011344069620",31.57,14.00,0,306.88,527.50,110.6,104.8,0.499,310642.4,310642.4,9766,0,0,0,L,1122011218,0,122.91,123.14,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757605,104495.00
01/02/2016 13:00,2,3.656,ACTIVE,212.83,345.66,59.959,1451757603,"274151322000085","219011344069620",29.46,22.50,0,330.03,413.59,109.0,103.3,0.415,583648.5,583648.5,3638,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757606,104496.00
01/02/2016 13:00,2,4.418,ALERT,216.45,360.69,59.970,1451757603,"201051344000633","219011344069620",31.15,15.50,0,305.08,521.79,139.5,132.8,0.681,303265.6,303265.6,9821,0,0,0,L,1122011218,0,123.36,123.59,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757607,104497.00
01/02/2016 13:00,2,4.662,ALERT,217.35,361.29,59.975,1451757603,"201051344000469","219011344069620",32.03,9.00,0,306.58,523.90,151.1,143.9,0.689,304592.5,304592.5,9790,0,0,0,L,1122011218,0,123.14,124.27,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757609,104498.00
01/02/2016 13:00,2,3.750,ACTIVE,214.19,354.97,59.991,1451757603,"201051344000646","219011344069620",31.63,15.50,0,318.61,440.64,120.0,113.9,0.557,309019.6,309019.6,14451,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757610,104499.00
01/02/2016 13:00,2,3.164,ACTIVE,212.16,353.47,59.970,1451757603,"274151322000052","219011344069620",31.15,28.30,0,329.13,415.69,99.5,94.1,0.384,591134.0,591134.0,3652,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757611,104500.00
01/02/2016 13:00,2,3.990,ALERT,215.32,363.09,59.975,1451757603,"201051344000585","219011344069620",32.58,13.70,0,308.99,521.49,131.8,125.3,0.628,313874.0,313874.0,14442,0,0,0,L,1122011218,0,122.91,122.91,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757613,104501.00
01/02/2016 13:00,2,4.434,ALERT,215.32,357.68,59.970,1451757603,"201051344001230","219011344069620",31.95,16.00,0,308.09,522.39,143.2,136.3,0.628,312226.5,312226.5,14494,0,0,0,L,1122011218,0,123.59,122.23,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757615,104502.00
01/02/2016 13:00,2,3.020,ACTIVE,215.09,353.77,59.970,1451757603,"201051344000582","219011344069620",31.55,15.30,0,318.00,440.64,96.2,90.9,0.429,307097.8,307097.8,14443,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757616,104503.00
01/02/2016 13:00,2,2.736,ACTIVE,213.74,351.37,59.965,1451757603,"201051344000955","219011344069620",31.65,16.00,0,319.21,439.13,87.8,82.9,0.420,316304.8,316304.8,14421,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757617,104504.00
01/02/2016 13:00,2,0.264,ALERT,212.38,496.84,59.965,1451757603,"274151322000094","219011344069620",47.75,18.30,0,303.28,536.52,12.9,10.6,0.062,476450.3,476450.3,3842,0,0,0,L,1151911521,0,121.55,122.46,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757618,104505.00
01/02/2016 13:00,2,2.367,ACTIVE,214.64,353.77,59.975,1451757603,"201051344000579","219011344069620",31.45,16.00,0,322.21,438.53,75.4,70.8,0.592,317889.4,317889.4,9801,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757619,104506.00
01/02/2016 13:00,2,2.309,ACTIVE,213.06,355.88,59.970,1451757603,"201051344000890","219011344069620",31.11,19.80,0,320.71,437.93,72.7,68.3,0.588,314542.9,314542.9,14503,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757620,104507.00
01/02/2016 13:00,2,2.258,ALERT,213.51,361.29,59.975,1451757603,"201051344000438","219011344069620",31.37,16.70,0,308.69,521.19,71.7,67.3,0.614,316312.8,316312.8,14450,0,0,0,L,1122011218,0,122.46,121.55,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757623,104508.00
01/02/2016 13:00,2,2.230,ALERT,213.29,359.48,59.922,1451757603,"201051344000417","219011344069620",30.93,18.30,0,307.18,518.18,69.9,65.5,0.583,310410.2,310410.2,14516,0,0,0,L,1122011218,0,122.01,121.55,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757625,104509.00
01/02/2016 13:00,2,2.129,ACTIVE,211.48,351.97,59.996,1451757603,"274151322000083","219011344069620",30.85,29.50,0,330.03,414.49,66.6,62.3,0.477,585581.9,585581.9,3683,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757626,104510.00
01/02/2016 13:00,2,2.297,ALERT,212.16,366.10,59.944,1451757603,"274151322000076","219011344069620",31.07,27.30,0,302.68,525.10,72.3,67.9,0.513,621946.5,621946.5,3662,0,0,0,L,1151911521,0,121.78,122.68,0400,16,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757627,104511.00
01/02/2016 13:00,2,2.318,ALERT,213.74,361.89,59.975,1451757603,"201051344000868","219011344069620",31.29,11.00,0,308.99,520.89,73.5,69.0,0.575,302171.9,302171.9,9763,0,0,0,L,1122011218,0,122.01,122.46,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757629,104512.00
01/02/2016 13:00,2,2.297,ALERT,211.03,348.06,59.965,1451757603,"274151322000095","219011344069620",31.43,29.00,0,303.28,526.30,73.1,68.7,0.482,614789.6,614789.6,3691,0,0,0,L,1151911521,0,121.55,121.55,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757631,104513.00
01/02/2016 13:00,2,2.590,ALERT,214.41,364.59,59.954,1451757603,"201051344000988","219011344069620",30.99,12.70,0,305.08,523.29,81.4,76.6,0.384,302228.0,302228.0,9798,0,0,0,L,1122011218,0,122.23,122.46,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757633,104514.00
01/02/2016 13:00,2,2.635,ALERT,213.51,352.87,59.975,1451757603,"201051344001025","219011344069620",31.89,16.00,0,308.99,519.39,85.3,80.4,0.389,314509.5,314509.5,14428,0,0,0,L,1122011218,0,122.46,121.78,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757635,104515.00
01/02/2016 13:00,2,3.869,ALERT,215.77,353.17,59.949,1451757603,"201051344000458","219011344069620",27.49,13.70,0,307.48,523.59,107.5,101.8,0.504,312181.1,312181.1,9810,0,0,0,L,1122011218,0,123.14,123.36,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757636,104516.00
01/02/2016 13:00,2,3.207,ALERT,216.00,355.88,59.981,1451757603,"201051344000853","219011344069620",31.73,11.30,0,307.18,528.10,103.0,97.5,0.482,309430.7,309430.7,9790,0,0,0,L,1122011218,0,123.14,123.36,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757638,104517.00
01/02/2016 13:00,2,3.279,ACTIVE,214.19,353.47,59.965,1451757603,"201051344000685","219011344069620",30.93,15.50,0,317.70,435.53,102.8,97.3,0.508,315785.4,315785.4,14481,0,0,0,L,1122011218,0,123.59,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757639,104518.00
01/02/2016 13:00,2,5.205,ACTIVE,216.00,361.29,59.954,1451757603,"201051344000917","219011344069620",27.41,15.50,0,320.71,440.64,145.2,138.2,0.729,313508.3,313508.3,14481,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757640,104519.00
01/02/2016 13:00,2,7.826,ALERT,216.45,361.89,59.975,1451757603,"201051344001145","219011344069620",21.21,14.30,0,308.09,520.89,168.4,160.6,0.795,316677.3,316677.3,14485,0,0,0,L,1122011218,0,124.04,122.91,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757642,104520.00
01/02/2016 13:00,2,6.594,ALERT,217.35,366.10,59.954,1451757603,"201051344000651","219011344069620",26.80,13.30,0,308.69,526.60,178.8,170.7,0.800,310839.0,310839.0,14456,0,0,0,L,1122011218,0,124.72,123.14,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757644,104521.00
01/02/2016 13:00,2,4.855,ACTIVE,213.51,366.70,59.959,1451757603,"274151322000088","219011344069620",32.28,19.80,0,330.03,403.97,159.2,151.7,0.601,568706.7,568706.7,3621,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757645,104522.00
01/02/2016 13:00,2,4.393,ALERT,214.19,445.75,59.959,1451757603,"274151322000068","219011344069620",39.92,19.50,0,303.28,522.39,178.0,169.9,0.685,476374.3,476374.3,3837,0,0,0,L,1151911521,0,123.14,123.14,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757646,104523.00
01/02/2016 13:00,2,0.088,ALERT,216.00,442.44,59.970,1451757603,"201051344001135","219011344069620",39.22,14.00,0,317.10,517.28,3.5,1.5,0.000,307390.6,307390.6,14438,0,0,0,L,1122011218,0,123.36,122.91,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757648,104524.00
01/02/2016 13:00,2,2.756,ALERT,216.45,416.89,59.975,1451757603,"201051344000594","219011344069620",37.73,19.50,0,303.88,526.00,106.0,100.4,0.597,313278.5,313278.5,9810,0,0,0,L,1122011218,0,123.36,123.36,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757651,104525.00
01/02/2016 13:00,2,7.186,ACTIVE,219.16,390.44,59.954,1451757603,"201051344001203","219011344069620",34.91,16.70,0,320.11,443.04,253.3,242.5,1.149,313813.1,313813.1,14452,0,0,0,L,1122011218,0,125.85,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757652,104526.00
01/02/2016 13:00,2,7.717,ACTIVE,214.64,383.83,59.954,1451757603,"274151322000054","219011344069620",32.80,21.30,0,329.13,414.19,255.1,244.3,0.981,580850.4,580850.4,3627,0,0,0,L,1151911521,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757652,104527.00
01/02/2016 13:00,2,7.084,ALERT,219.84,389.54,59.949,1451757603,"201051344000867","219011344069620",34.97,15.50,0,304.18,524.20,250.9,240.3,1.149,302518.8,302518.8,9789,0,0,0,L,1122011218,0,125.17,124.94,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757654,104528.00
01/02/2016 13:00,2,7.229,ACTIVE,219.16,389.84,59.959,1451757603,"201051344001093","219011344069620",34.81,15.30,0,320.71,444.54,254.4,243.7,1.140,312146.3,312146.3,14455,0,0,0,L,1122011218,0,125.40,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757655,104529.00
01/02/2016 13:00,2,6.924,ALERT,220.52,396.75,59.949,1451757603,"201051344000900","219011344069620",35.48,11.30,0,304.18,522.39,248.3,237.7,1.096,315730.2,315730.2,9759,0,0,0,L,1122011218,0,125.40,125.40,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757657,104530.00
01/02/2016 13:00,2,7.115,ALERT,220.52,390.74,59.944,1451757603,"201051344000648","219011344069620",34.99,12.70,0,303.88,519.39,251.0,240.4,1.136,309380.5,309380.5,9792,0,0,0,L,1122011218,0,124.72,125.62,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757659,104531.00
01/02/2016 13:00,2,6.805,ALERT,220.74,396.15,59.949,1451757603,"201051344000569","219011344069620",35.60,12.70,0,305.08,522.99,245.2,234.8,1.145,317247.6,317247.6,9750,0,0,0,L,1122011218,0,124.72,125.62,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757660,104532.00
01/02/2016 13:00,2,6.965,ALERT,221.19,396.15,59.959,1451757603,"201051344000983","219011344069620",35.36,11.70,0,304.78,526.00,249.3,238.7,1.162,312266.1,312266.1,9780,0,0,0,L,1122011218,0,125.40,125.40,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757662,104533.00
01/02/2016 13:00,2,5.947,ALERT,219.84,383.53,59.981,1451757603,"201051344001158","219011344069620",34.29,12.30,0,303.88,518.79,205.1,196.1,0.888,307510.8,307510.8,9822,0,0,0,L,1122011218,0,124.49,124.94,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757664,104534.00
01/02/2016 13:00,2,6.438,ALERT,219.39,373.01,59.959,1451757603,"201051344000576","219011344069620",32.94,12.30,0,304.48,519.99,215.6,206.2,1.047,310266.4,310266.4,9758,0,0,0,L,1122011218,0,124.49,124.49,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757666,104535.00
01/02/2016 13:00,2,6.273,ACTIVE,213.74,351.67,59.965,1451757603,"274151322000087","219011344069620",30.51,25.30,0,332.13,407.87,194.1,185.5,0.751,556193.3,556193.3,3660,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451757667,104536.00
01/02/2016 13:15,2,1.014,ALERT,213.51,349.26,59.954,1451758503,"201051344000645","219011344069620",31.41,8.50,0,303.58,526.30,32.3,29.2,0.247,310659.4,310659.4,9768,0,0,0,L,1122011218,0,122.23,122.23,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758505,104537.00
01/02/2016 13:15,2,0.910,ALERT,211.48,345.36,59.970,1451758503,"274151322000085","219011344069620",30.51,15.50,0,302.68,524.50,28.1,25.2,0.181,583664.3,583664.3,3639,0,0,0,L,1151911521,0,122.01,121.78,0400,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758506,104538.00
01/02/2016 13:15,2,0.996,ALERT,213.29,349.56,59.965,1451758503,"201051344000633","219011344069620",31.65,10.00,0,307.18,521.79,32.0,28.9,0.247,303282.9,303282.9,9823,0,0,0,L,1122011218,0,122.01,122.23,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758508,104539.00
01/02/2016 13:15,2,1.006,ALERT,213.29,352.57,59.986,1451758503,"201051344000469","219011344069620",31.97,4.50,0,302.68,524.20,32.6,29.5,0.247,304609.5,304609.5,9792,0,0,0,L,1122011218,0,121.33,122.46,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758511,104540.00
01/02/2016 13:15,2,0.988,ALERT,212.16,347.16,59.954,1451758503,"201051344000646","219011344069620",30.99,9.70,0,300.87,526.90,31.0,28.0,0.239,309036.2,309036.2,14452,0,0,0,L,1122011218,0,122.01,121.10,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758513,104541.00
01/02/2016 13:15,2,0.938,ALERT,211.25,342.35,59.970,1451758503,"274151322000052","219011344069620",30.67,19.00,0,302.98,532.31,29.1,26.2,0.190,591150.4,591150.4,3653,0,0,0,L,1151911521,0,120.88,122.01,0400,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758515,104542.00
01/02/2016 13:15,2,0.979,ALERT,212.61,347.76,59.970,1451758503,"201051344000585","219011344069620",31.57,8.50,0,301.17,523.59,31.3,28.3,0.239,313890.6,313890.6,14444,0,0,0,L,1122011218,0,121.55,121.78,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758516,104543.00
01/02/2016 13:15,2,0.885,ALERT,212.16,345.96,59.981,1451758503,"201051344001230","219011344069620",31.45,10.00,0,301.47,522.69,28.2,25.3,0.208,312241.8,312241.8,14496,0,0,0,L,1122011218,0,122.01,120.88,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758518,104544.00
01/02/2016 13:15,2,0.945,ACTIVE,212.83,346.86,59.981,1451758503,"201051344000582","219011344069620",30.99,9.30,0,320.11,447.25,29.7,26.7,0.221,307114.6,307114.6,14444,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758519,104545.00
01/02/2016 13:15,2,0.977,ALERT,211.93,348.06,59.981,1451758503,"201051344000955","219011344069620",31.65,10.00,0,301.47,526.00,31.4,28.3,0.239,316321.8,316321.8,14422,0,0,0,L,1122011218,0,121.33,121.33,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758521,104546.00
01/02/2016 13:15,2,0.602,ALERT,211.70,432.52,59.981,1451758503,"274151322000094","219011344069620",40.47,15.30,0,303.58,526.90,24.7,21.9,0.168,476454.0,476454.0,3844,0,0,0,L,1151911521,0,121.10,122.23,0400,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758523,104547.00
01/02/2016 13:15,2,0.986,ALERT,213.29,348.66,59.991,1451758503,"201051344000579","219011344069620",31.75,10.00,0,304.48,528.70,31.7,28.7,0.230,317906.3,317906.3,9802,0,0,0,L,1122011218,0,121.78,121.78,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758525,104548.00
01/02/2016 13:15,2,0.943,ALERT,211.93,349.26,60.007,1451758503,"201051344000890","219011344069620",31.85,13.00,0,301.77,517.88,30.4,27.4,0.217,314559.7,314559.7,14504,0,0,0,L,1122011218,0,121.78,120.65,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758526,104549.00
01/02/2016 13:15,2,0.953,ALERT,212.16,349.56,59.938,1451758503,"201051344000438","219011344069620",31.77,10.30,0,301.47,524.20,30.7,27.7,0.234,316329.5,316329.5,14452,0,0,0,L,1122011218,0,122.01,121.10,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758528,104550.00
01/02/2016 13:15,2,0.967,ALERT,212.61,347.46,59.991,1451758503,"201051344000417","219011344069620",31.47,12.00,0,300.87,518.18,30.9,27.9,0.221,310426.9,310426.9,14518,0,0,0,L,1122011218,0,121.78,121.33,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758530,104551.00
01/02/2016 13:15,2,0.871,ALERT,211.48,343.25,59.981,1451758503,"274151322000083","219011344069620",30.73,19.80,0,302.98,537.12,27.1,24.3,0.181,585597.8,585597.8,3684,0,0,0,L,1151911521,0,121.33,122.01,0400,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758532,104552.00
01/02/2016 13:15,2,0.932,ALERT,212.16,349.56,59.981,1451758503,"274151322000076","219011344069620",31.23,17.80,0,302.68,530.21,29.5,26.5,0.208,621963.1,621963.1,3664,0,0,0,L,1151911521,0,121.78,122.23,0400,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758534,104553.00
01/02/2016 13:15,2,0.947,ALERT,213.06,347.76,59.996,1451758503,"201051344000868","219011344069620",31.47,6.70,0,304.18,520.89,30.2,27.3,0.225,302188.3,302188.3,9765,0,0,0,L,1122011218,0,121.55,122.23,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758536,104554.00
01/02/2016 13:15,2,0.920,ALERT,211.48,345.66,60.002,1451758503,"274151322000095","219011344069620",30.79,19.50,0,303.58,532.61,28.7,25.8,0.190,614806.1,614806.1,3693,0,0,0,L,1151911521,0,121.78,121.78,0400,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758538,104555.00
01/02/2016 13:15,2,0.951,ALERT,213.06,349.56,60.002,1451758503,"201051344000988","219011344069620",31.15,7.00,0,301.17,522.99,30.1,27.1,0.239,302244.8,302244.8,9800,0,0,0,L,1122011218,0,121.33,122.01,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758539,104556.00
01/02/2016 13:15,2,0.943,ALERT,212.16,346.26,59.991,1451758503,"201051344001025","219011344069620",31.49,9.70,0,301.17,524.20,30.1,27.1,0.221,314525.8,314525.8,14430,0,0,0,L,1122011218,0,121.55,121.33,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758541,104557.00
01/02/2016 13:15,2,0.955,ALERT,212.83,347.46,59.981,1451758503,"201051344000458","219011344069620",31.71,8.50,0,303.58,522.09,30.7,27.7,0.234,312197.5,312197.5,9812,0,0,0,L,1122011218,0,121.55,121.78,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758543,104558.00
01/02/2016 13:15,2,0.949,ALERT,213.74,348.96,59.991,1451758503,"201051344000853","219011344069620",31.33,6.30,0,303.58,526.90,30.1,27.1,0.225,309447.2,309447.2,9792,0,0,0,L,1122011218,0,122.23,122.23,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758545,104559.00
01/02/2016 13:15,2,0.906,ALERT,212.61,346.56,59.975,1451758503,"201051344000685","219011344069620",31.21,9.70,0,300.87,521.79,28.7,25.7,0.225,315801.2,315801.2,14482,0,0,0,L,1122011218,0,122.46,121.10,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758547,104560.00
01/02/2016 13:15,2,0.857,ALERT,212.61,346.56,59.991,1451758503,"201051344000917","219011344069620",31.33,10.00,0,300.27,524.20,27.2,24.4,0.203,313523.6,313523.6,14482,0,0,0,L,1122011218,0,121.78,121.55,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758549,104561.00
01/02/2016 13:15,2,0.861,ALERT,212.38,346.26,59.991,1451758503,"201051344001145","219011344069620",31.15,9.00,0,301.77,521.49,27.2,24.3,0.203,316692.5,316692.5,14487,0,0,0,L,1122011218,0,122.01,121.10,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758550,104562.00
01/02/2016 13:15,2,0.938,ALERT,212.38,346.26,59.970,1451758503,"201051344000651","219011344069620",31.37,8.00,0,301.17,523.90,29.8,26.9,0.212,310855.4,310855.4,14458,0,0,0,L,1122011218,0,122.23,120.88,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758552,104563.00
01/02/2016 13:15,2,0.754,ACTIVE,211.03,341.75,59.970,1451758503,"274151322000088","219011344069620",31.05,14.00,0,331.23,412.08,23.7,21.0,0.155,568720.8,568720.8,3622,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758553,104564.00
01/02/2016 13:15,2,0.598,ALERT,211.93,433.42,59.975,1451758503,"274151322000068","219011344069620",40.65,15.80,0,301.17,517.28,24.6,21.8,0.155,476383.8,476383.8,3839,0,0,0,L,1151911521,0,121.78,122.23,0400,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758555,104565.00
01/02/2016 13:15,2,0.926,ALERT,212.16,346.26,59.970,1451758503,"201051344001135","219011344069620",31.09,8.00,0,301.77,511.27,29.2,26.2,0.225,307406.6,307406.6,14440,0,0,0,L,1122011218,0,121.78,121.10,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758557,104566.00
01/02/2016 13:15,2,0.955,ALERT,212.61,347.76,59.975,1451758503,"201051344000594","219011344069620",31.33,12.70,0,303.28,526.30,30.4,27.4,0.230,313294.6,313294.6,9812,0,0,0,L,1122011218,0,121.33,121.55,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758559,104567.00
01/02/2016 13:15,2,0.898,ALERT,212.61,345.36,59.933,1451758503,"201051344001203","219011344069620",31.35,10.70,0,301.77,516.38,28.6,25.7,0.221,313828.9,313828.9,14453,0,0,0,L,1122011218,0,122.46,120.88,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758561,104568.00
01/02/2016 13:15,2,0.855,ALERT,211.25,342.95,59.970,1451758503,"274151322000054","219011344069620",30.43,13.70,0,302.68,531.11,26.4,23.5,0.172,580865.1,580865.1,3628,0,0,0,L,1151911521,0,121.55,121.55,0400,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758562,104569.00
01/02/2016 13:15,2,0.949,ALERT,213.06,347.46,59.981,1451758503,"201051344000867","219011344069620",31.15,9.30,0,303.28,523.90,29.9,27.0,0.221,302534.7,302534.7,9791,0,0,0,L,1122011218,0,121.78,121.78,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758564,104570.00
01/02/2016 13:15,2,0.904,ALERT,212.38,346.86,59.981,1451758503,"201051344001093","219011344069620",31.37,9.30,0,301.47,519.39,28.8,25.8,0.199,312161.3,312161.3,14456,0,0,0,L,1122011218,0,121.78,121.33,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758566,104571.00
01/02/2016 13:15,2,0.896,ALERT,212.83,348.36,59.970,1451758503,"201051344000900","219011344069620",31.59,6.30,0,303.28,521.79,28.7,25.8,0.221,315745.6,315745.6,9761,0,0,0,L,1122011218,0,121.78,121.78,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758568,104572.00
01/02/2016 13:15,2,0.967,ALERT,213.06,347.76,59.965,1451758503,"201051344000648","219011344069620",31.33,7.00,0,309.29,517.58,30.7,27.7,0.225,309396.3,309396.3,9794,0,0,0,L,1122011218,0,121.10,122.23,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758570,104573.00
01/02/2016 13:15,2,0.973,ALERT,213.29,348.36,59.944,1451758503,"201051344000569","219011344069620",31.35,7.30,0,304.18,521.79,30.9,27.9,0.230,317263.2,317263.2,9752,0,0,0,L,1122011218,0,121.33,122.23,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758571,104574.00
01/02/2016 13:15,2,0.947,ALERT,213.06,347.46,59.970,1451758503,"201051344000983","219011344069620",31.53,6.70,0,303.88,527.50,30.3,27.3,0.234,312281.4,312281.4,9782,0,0,0,L,1122011218,0,121.55,121.78,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758573,104575.00
01/02/2016 13:15,2,0.941,ALERT,213.29,348.06,59.975,1451758503,"201051344001158","219011344069620",31.17,7.00,0,302.98,518.79,29.8,26.8,0.230,307526.1,307526.1,9824,0,0,0,L,1122011218,0,121.55,121.78,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758575,104576.00
01/02/2016 13:15,2,0.965,ALERT,213.51,349.56,60.007,1451758503,"201051344000576","219011344069620",31.57,6.30,0,303.58,519.99,30.9,27.9,0.225,310281.6,310281.6,9760,0,0,0,L,1122011218,0,121.78,122.01,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758577,104577.00
01/02/2016 13:15,2,0.703,ACTIVE,211.48,352.57,59.954,1451758503,"274151322000087","219011344069620",32.40,17.50,0,325.82,416.89,23.1,20.4,0.146,556205.8,556205.8,3661,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451758578,104578.00
01/02/2016 13:30,2,0.678,ACTIVE,212.83,344.76,59.991,1451759403,"201051344000645","219011344069620",31.07,5.50,0,335.74,364.89,21.4,18.7,0.141,310665.4,310665.4,9770,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759404,104579.00
01/02/2016 13:30,2,0.590,ACTIVE,210.80,342.95,59.981,1451759403,"274151322000085","219011344069620",30.04,10.70,0,333.33,353.77,18.0,15.4,0.110,583669.4,583669.4,3641,0,0,0,L,1151911521,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759405,104580.00
01/02/2016 13:30,2,0.664,ACTIVE,212.61,345.66,59.981,1451759403,"201051344000633","219011344069620",31.57,6.30,0,336.64,366.10,21.3,18.6,0.141,303288.9,303288.9,9825,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759406,104581.00
01/02/2016 13:30,2,0.709,ACTIVE,212.38,343.55,59.996,1451759403,"201051344000469","219011344069620",30.49,3.00,0,334.54,368.50,21.9,19.2,0.146,304615.6,304615.6,9794,0,0,0,L,1122011218,0,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759407,104582.00
01/02/2016 13:30,2,0.670,ACTIVE,211.70,342.95,59.991,1451759403,"201051344000646","219011344069620",30.75,6.30,0,333.93,362.79,20.9,18.2,0.137,309042.1,309042.1,14454,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759408,104583.00
01/02/2016 13:30,2,0.604,ACTIVE,210.80,342.05,59.996,1451759403,"274151322000052","219011344069620",30.73,13.00,0,331.23,354.97,18.8,16.2,0.110,591155.7,591155.7,3655,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759409,104584.00
01/02/2016 13:30,2,0.666,ACTIVE,212.16,343.85,59.991,1451759403,"201051344000585","219011344069620",31.11,5.50,0,334.54,365.49,21.0,18.4,0.141,313896.5,313896.5,14446,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759410,104585.00
01/02/2016 13:30,2,0.633,ACTIVE,212.16,342.05,59.981,1451759403,"201051344001230","219011344069620",30.61,6.30,0,334.24,360.38,19.6,17.0,0.133,312247.2,312247.2,14498,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759411,104586.00
01/02/2016 13:30,2,0.660,ACTIVE,212.38,343.25,59.991,1451759403,"201051344000582","219011344069620",30.32,6.00,0,334.84,360.69,20.4,17.7,0.133,307120.3,307120.3,14445,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759412,104587.00
01/02/2016 13:30,2,0.688,ACTIVE,211.70,342.65,60.002,1451759403,"201051344000955","219011344069620",30.99,6.70,0,333.63,362.49,21.6,18.9,0.146,316327.8,316327.8,14424,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759413,104588.00
01/02/2016 13:30,2,0.379,ACTIVE,210.80,432.52,59.991,1451759403,"274151322000094","219011344069620",40.93,12.00,0,337.24,453.26,15.8,13.3,0.093,476458.4,476458.4,3846,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759414,104589.00
01/02/2016 13:30,2,0.676,ACTIVE,212.38,347.76,59.996,1451759403,"201051344000579","219011344069620",31.95,6.70,0,334.84,365.49,21.9,19.2,0.146,317912.4,317912.4,9804,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759415,104590.00
01/02/2016 13:30,2,0.662,ACTIVE,211.70,344.15,59.986,1451759403,"201051344000890","219011344069620",31.51,9.00,0,334.54,363.69,21.1,18.5,0.137,314565.6,314565.6,14506,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759415,104591.00
01/02/2016 13:30,2,0.680,ACTIVE,212.16,343.55,59.986,1451759403,"201051344000438","219011344069620",31.01,7.00,0,334.84,364.59,21.4,18.8,0.137,316335.4,316335.4,14454,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759416,104592.00
01/02/2016 13:30,2,0.695,ACTIVE,212.16,342.35,59.965,1451759403,"201051344000417","219011344069620",31.11,8.00,0,334.54,360.99,21.9,19.2,0.133,310432.9,310432.9,14520,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759417,104593.00
01/02/2016 13:30,2,0.582,ACTIVE,210.80,343.55,59.991,1451759403,"274151322000083","219011344069620",30.14,14.00,0,333.33,354.37,17.8,15.3,0.110,585602.9,585602.9,3686,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759418,104594.00
01/02/2016 13:30,2,0.615,ACTIVE,211.25,343.25,59.986,1451759403,"274151322000076","219011344069620",31.09,12.00,0,333.63,357.68,19.3,16.7,0.133,621968.7,621968.7,3666,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759419,104595.00
01/02/2016 13:30,2,0.654,ACTIVE,212.16,342.95,59.954,1451759403,"201051344000868","219011344069620",31.17,4.00,0,336.04,362.79,20.7,18.0,0.133,302194.2,302194.2,9767,0,0,0,L,1122011218,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759420,104596.00
01/02/2016 13:30,2,0.607,ACTIVE,210.80,344.15,59.959,1451759403,"274151322000095","219011344069620",30.59,13.30,0,332.13,355.58,18.8,16.3,0.119,614811.6,614811.6,3695,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759422,104597.00
01/02/2016 13:30,2,0.658,ACTIVE,212.16,345.36,59.970,1451759403,"201051344000988","219011344069620",30.79,4.50,0,335.44,363.99,20.6,17.9,0.150,302250.6,302250.6,9802,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759423,104598.00
01/02/2016 13:30,2,0.658,ACTIVE,211.93,342.05,59.975,1451759403,"201051344001025","219011344069620",31.09,6.30,0,333.63,363.99,20.8,18.1,0.137,314531.6,314531.6,14432,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759424,104599.00
01/02/2016 13:30,2,0.656,ACTIVE,212.16,346.26,59.986,1451759403,"201051344000458","219011344069620",31.83,6.30,0,335.14,362.79,21.2,18.6,0.146,312203.5,312203.5,9814,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759425,104600.00
01/02/2016 13:30,2,0.648,ACTIVE,212.83,345.06,59.991,1451759403,"201051344000853","219011344069620",31.41,4.00,0,337.54,364.89,20.7,18.0,0.141,309453.0,309453.0,9794,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759425,104601.00
01/02/2016 13:30,2,0.648,ACTIVE,212.38,343.55,59.986,1451759403,"201051344000685","219011344069620",30.20,6.70,0,334.54,362.19,19.9,17.3,0.137,315806.8,315806.8,14484,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759426,104602.00
01/02/2016 13:30,2,0.621,ACTIVE,212.16,343.25,59.991,1451759403,"201051344000917","219011344069620",30.65,7.00,0,334.24,360.08,19.3,16.7,0.133,313528.9,313528.9,14484,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759427,104603.00
01/02/2016 13:30,2,0.615,ACTIVE,212.38,343.25,59.986,1451759403,"201051344001145","219011344069620",30.85,6.00,0,335.44,361.29,19.3,16.7,0.133,316697.9,316697.9,14489,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759428,104604.00
01/02/2016 13:30,2,0.660,ACTIVE,212.16,343.85,60.018,1451759403,"201051344000651","219011344069620",30.93,5.00,0,334.54,362.19,20.8,18.1,0.137,310861.2,310861.2,14460,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759429,104605.00
01/02/2016 13:30,2,0.508,ACTIVE,210.57,341.75,59.981,1451759403,"274151322000088","219011344069620",30.40,10.00,0,332.13,352.57,15.7,13.2,0.093,568725.2,568725.2,3623,0,0,0,L,1151911521,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759430,104606.00
01/02/2016 13:30,2,0.396,ACTIVE,211.70,423.81,59.981,1451759403,"274151322000068","219011344069620",40.10,12.70,0,337.24,452.66,16.2,13.7,0.088,476388.3,476388.3,3841,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759431,104607.00
01/02/2016 13:30,2,0.641,ACTIVE,211.93,342.35,60.002,1451759403,"201051344001135","219011344069620",30.63,5.50,0,333.93,361.89,19.9,17.3,0.133,307412.2,307412.2,14442,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759432,104608.00
01/02/2016 13:30,2,0.666,ACTIVE,211.70,343.25,59.959,1451759403,"201051344000594","219011344069620",31.27,8.50,0,334.54,363.69,21.1,18.5,0.141,313300.4,313300.4,9814,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759433,104609.00
01/02/2016 13:30,2,0.633,ACTIVE,212.16,342.35,59.981,1451759403,"201051344001203","219011344069620",30.36,7.00,0,335.44,363.09,19.5,16.9,0.137,313834.3,313834.3,14455,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759434,104610.00
01/02/2016 13:30,2,0.568,ACTIVE,210.80,341.15,59.981,1451759403,"274151322000054","219011344069620",29.98,9.70,0,332.73,354.07,17.3,14.7,0.106,580870.0,580870.0,3630,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759435,104611.00
01/02/2016 13:30,2,0.666,ACTIVE,211.93,342.95,59.986,1451759403,"201051344001093","219011344069620",30.71,6.70,0,334.24,361.59,20.7,18.1,0.124,312166.9,312166.9,14458,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759437,104612.00
01/02/2016 13:30,2,0.600,ACTIVE,211.93,344.45,59.981,1451759403,"201051344000900","219011344069620",30.59,3.70,0,336.64,363.09,18.6,16.0,0.133,315750.9,315750.9,9763,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759438,104613.00
01/02/2016 13:30,2,0.682,ACTIVE,212.38,344.15,59.975,1451759403,"201051344000648","219011344069620",30.51,4.50,0,335.14,363.69,21.1,18.5,0.137,309402.1,309402.1,9796,0,0,0,L,1122011218,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759439,104614.00
01/02/2016 13:30,2,0.670,ACTIVE,212.38,344.15,59.981,1451759403,"201051344000569","219011344069620",30.99,4.50,0,335.44,365.80,21.1,18.4,0.141,317269.0,317269.0,9754,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759440,104615.00
01/02/2016 13:30,2,0.643,ACTIVE,212.16,343.85,59.970,1451759403,"201051344000983","219011344069620",31.19,4.50,0,335.14,365.49,20.3,17.7,0.141,312287.0,312287.0,9784,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759441,104616.00
01/02/2016 13:30,2,0.631,ACTIVE,212.38,344.15,59.954,1451759403,"201051344001158","219011344069620",30.95,4.50,0,336.94,363.09,19.8,17.2,0.137,307531.6,307531.6,9826,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759442,104617.00
01/02/2016 13:30,2,0.672,ACTIVE,212.83,345.06,59.991,1451759403,"201051344000576","219011344069620",30.73,4.00,0,336.34,363.69,20.9,18.3,0.137,310287.4,310287.4,9762,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759443,104618.00
01/02/2016 13:30,2,0.469,ACTIVE,211.03,346.56,59.975,1451759403,"274151322000087","219011344069620",31.85,12.70,0,332.73,362.79,15.1,12.7,0.088,556209.9,556209.9,3662,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759443,104619.00
01/02/2016 13:30,2,0.650,ACTIVE,212.38,342.95,59.975,1451759403,"201051344000867","219011344069620",30.81,6.30,0,336.04,362.49,20.3,17.7,0.133,302540.4,302540.4,9793,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451759444,104620.00
01/02/2016 13:45,2,1.209,ACTIVE,213.29,350.47,59.986,1451760304,"201051344000645","219011344069620",31.53,4.00,0,334.84,386.53,38.7,35.4,0.287,310670.8,310670.8,9771,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760305,104621.00
01/02/2016 13:45,2,1.123,ACTIVE,211.48,348.36,59.991,1451760304,"274151322000085","219011344069620",30.71,8.00,0,332.43,373.31,34.9,31.8,0.225,583674.0,583674.0,3642,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760306,104622.00
01/02/2016 13:45,2,1.188,ACTIVE,213.29,351.97,59.996,1451760304,"201051344000633","219011344069620",31.63,4.50,0,334.54,387.14,38.1,34.8,0.296,303294.3,303294.3,9826,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760307,104623.00
01/02/2016 13:45,2,1.188,ACTIVE,213.06,352.27,59.996,1451760304,"201051344000469","219011344069620",31.95,2.00,0,333.63,386.53,38.5,35.2,0.301,304621.2,304621.2,9795,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760308,104624.00
01/02/2016 13:45,2,1.150,ACTIVE,212.16,350.17,59.996,1451760304,"201051344000646","219011344069620",31.53,4.50,0,332.73,380.22,36.8,33.5,0.287,309047.4,309047.4,14455,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760309,104625.00
01/02/2016 13:45,2,1.109,ACTIVE,211.25,349.86,59.954,1451760304,"274151322000052","219011344069620",31.09,10.00,0,332.13,368.20,35.0,31.8,0.225,591160.6,591160.6,3656,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760309,104626.00
