ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 13:45,2,1.137,ACTIVE,212.38,351.67,60.007,1451760304,"201051344000585","219011344069620",31.81,4.50,0,333.63,386.83,36.6,33.4,0.283,313901.9,313901.9,14447,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760310,104627.00
01/02/2016 13:45,2,1.125,ACTIVE,212.16,349.56,60.012,1451760304,"201051344001230","219011344069620",31.59,5.00,0,332.73,382.33,36.0,32.8,0.278,312252.4,312252.4,14499,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760311,104628.00
01/02/2016 13:45,2,1.135,ACTIVE,212.83,348.66,59.986,1451760304,"201051344000582","219011344069620",31.35,4.00,0,334.24,381.12,36.0,32.9,0.265,307125.6,307125.6,14446,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760312,104629.00
01/02/2016 13:45,2,1.148,ACTIVE,211.70,348.66,59.959,1451760304,"201051344000955","219011344069620",31.53,5.00,0,331.83,380.52,36.7,33.5,0.287,316333.4,316333.4,14425,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760313,104630.00
01/02/2016 13:45,2,0.723,ACTIVE,211.70,435.23,59.996,1451760304,"274151322000094","219011344069620",40.63,10.00,0,336.34,461.38,29.7,26.8,0.199,476462.5,476462.5,3847,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760314,104631.00
01/02/2016 13:45,2,1.131,ACTIVE,212.83,354.37,59.996,1451760304,"201051344000579","219011344069620",32.14,5.50,0,335.14,385.63,36.9,33.6,0.283,317918.1,317918.1,9805,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760315,104632.00
01/02/2016 13:45,2,1.146,ACTIVE,211.93,348.06,59.991,1451760304,"201051344000890","219011344069620",31.29,7.00,0,333.63,385.03,36.4,33.2,0.270,314571.2,314571.2,14507,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760316,104633.00
01/02/2016 13:45,2,1.119,ACTIVE,212.38,349.86,60.034,1451760304,"201051344000438","219011344069620",31.63,5.00,0,334.54,385.33,35.9,32.7,0.274,316341.0,316341.0,14455,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760317,104634.00
01/02/2016 13:45,2,1.125,ACTIVE,212.38,348.36,60.002,1451760304,"201051344000417","219011344069620",31.45,6.30,0,333.33,389.24,35.8,32.7,0.270,310438.6,310438.6,14521,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760318,104635.00
01/02/2016 13:45,2,1.012,ACTIVE,211.70,345.06,59.986,1451760304,"274151322000083","219011344069620",31.13,10.70,0,332.13,369.40,31.9,28.9,0.212,585607.6,585607.6,3687,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760319,104636.00
01/02/2016 13:45,2,1.082,ACTIVE,212.16,348.36,59.996,1451760304,"274151322000076","219011344069620",31.47,9.30,0,333.93,383.83,34.5,31.4,0.230,621973.8,621973.8,3667,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760320,104637.00
01/02/2016 13:45,2,1.078,ACTIVE,212.83,348.66,59.996,1451760304,"201051344000868","219011344069620",31.53,3.30,0,334.24,383.53,34.4,31.3,0.261,302199.6,302199.6,9768,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760321,104638.00
01/02/2016 13:45,2,1.049,ACTIVE,211.25,348.36,59.986,1451760304,"274151322000095","219011344069620",31.49,10.00,0,332.13,379.32,33.4,30.3,0.217,614816.6,614816.6,3696,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760322,104639.00
01/02/2016 13:45,2,1.074,ACTIVE,212.61,349.26,59.996,1451760304,"201051344000988","219011344069620",31.35,3.70,0,333.63,389.84,34.2,31.1,0.261,302256.1,302256.1,9803,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760323,104640.00
01/02/2016 13:45,2,1.076,ACTIVE,212.38,347.46,59.991,1451760304,"201051344001025","219011344069620",31.15,4.50,0,333.93,388.04,34.0,30.9,0.252,314537.1,314537.1,14433,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760324,104641.00
01/02/2016 13:45,2,1.066,ACTIVE,212.83,349.56,60.002,1451760304,"201051344000458","219011344069620",31.77,5.00,0,335.44,388.94,34.3,31.2,0.270,312209.1,312209.1,9815,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760325,104642.00
01/02/2016 13:45,2,1.061,ACTIVE,213.29,348.96,59.996,1451760304,"201051344000853","219011344069620",31.39,3.30,0,335.74,385.63,33.7,30.6,0.256,309458.5,309458.5,9795,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760326,104643.00
01/02/2016 13:45,2,1.037,ACTIVE,212.83,348.66,60.034,1451760304,"201051344000685","219011344069620",31.39,5.00,0,333.63,381.73,33.0,30.0,0.261,315812.1,315812.1,14485,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760327,104644.00
01/02/2016 13:45,2,1.021,ACTIVE,212.38,348.36,60.007,1451760304,"201051344000917","219011344069620",31.35,5.50,0,333.63,383.83,32.4,29.4,0.252,313534.2,313534.2,14485,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760328,104645.00
01/02/2016 13:45,2,1.012,ACTIVE,212.38,347.46,59.996,1451760304,"201051344001145","219011344069620",31.47,4.50,0,335.14,385.33,32.3,29.2,0.247,316703.1,316703.1,14490,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760329,104646.00
01/02/2016 13:45,2,1.033,ACTIVE,212.38,348.96,60.002,1451760304,"201051344000651","219011344069620",31.63,3.70,0,334.84,381.73,33.1,30.1,0.252,310866.7,310866.7,14461,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760330,104647.00
01/02/2016 13:45,2,0.844,ACTIVE,211.25,342.65,59.996,1451760304,"274151322000088","219011344069620",31.31,8.00,0,332.43,376.62,26.8,23.9,0.164,568729.4,568729.4,3624,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760331,104648.00
01/02/2016 13:45,2,0.631,ACTIVE,212.16,442.14,59.996,1451760304,"274151322000068","219011344069620",41.89,11.00,0,337.24,468.89,26.7,23.9,0.168,476392.6,476392.6,3842,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760331,104649.00
01/02/2016 13:45,2,0.998,ACTIVE,212.16,346.56,59.996,1451760304,"201051344001135","219011344069620",31.29,4.00,0,333.03,383.53,31.6,28.6,0.243,307417.5,307417.5,14443,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760332,104650.00
01/02/2016 13:45,2,1.037,ACTIVE,212.38,348.06,59.996,1451760304,"201051344000594","219011344069620",31.55,6.30,0,333.63,392.55,33.1,30.0,0.243,313306.1,313306.1,9815,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760333,104651.00
01/02/2016 13:45,2,0.986,ACTIVE,212.38,346.56,59.986,1451760304,"201051344001203","219011344069620",31.47,5.50,0,334.84,382.63,31.4,28.4,0.243,313839.6,313839.6,14456,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760334,104652.00
01/02/2016 13:45,2,0.926,ACTIVE,211.25,344.76,59.996,1451760304,"274151322000054","219011344069620",30.59,7.70,0,332.13,376.92,28.7,25.8,0.186,580874.7,580874.7,3631,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760335,104653.00
01/02/2016 13:45,2,1.002,ACTIVE,213.06,347.16,60.002,1451760304,"201051344000867","219011344069620",31.31,5.00,0,334.24,380.52,31.8,28.8,0.234,302545.9,302545.9,9794,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760336,104654.00
01/02/2016 13:45,2,1.012,ACTIVE,212.38,349.56,60.002,1451760304,"201051344001093","219011344069620",31.75,5.50,0,333.93,380.82,32.5,29.5,0.230,312172.6,312172.6,14459,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760337,104655.00
01/02/2016 13:45,2,0.949,ACTIVE,212.61,347.46,59.991,1451760304,"201051344000900","219011344069620",31.09,3.30,0,334.54,386.23,29.9,27.0,0.239,315756.0,315756.0,9764,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760338,104656.00
01/02/2016 13:45,2,1.010,ACTIVE,213.06,347.46,59.975,1451760304,"201051344000648","219011344069620",31.25,3.30,0,335.44,390.74,32.0,29.0,0.230,309407.8,309407.8,9797,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760339,104657.00
01/02/2016 13:45,2,1.004,ACTIVE,213.06,348.06,59.991,1451760304,"201051344000569","219011344069620",31.33,3.70,0,335.44,383.83,31.9,28.8,0.239,317274.7,317274.7,9755,0,0,0,L,1122011218,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760340,104658.00
01/02/2016 13:45,2,0.961,ACTIVE,212.83,349.86,59.996,1451760304,"201051344000983","219011344069620",31.79,3.70,0,334.54,385.63,31.0,28.0,0.239,312292.6,312292.6,9785,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760341,104659.00
01/02/2016 13:45,2,0.957,ACTIVE,213.06,347.46,59.991,1451760304,"201051344001158","219011344069620",31.35,3.30,0,334.54,384.13,30.4,27.4,0.239,307536.9,307536.9,9827,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760342,104660.00
01/02/2016 13:45,2,0.990,ACTIVE,213.29,349.56,59.996,1451760304,"201051344000576","219011344069620",31.25,3.30,0,334.24,386.53,31.4,28.4,0.230,310293.1,310293.1,9763,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760342,104661.00
01/02/2016 13:45,2,0.721,ACTIVE,211.25,353.47,59.991,1451760304,"274151322000087","219011344069620",32.58,10.30,0,335.14,383.83,23.8,21.0,0.155,556213.9,556213.9,3663,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451760343,104662.00
01/02/2016 14:00,2,0.861,ACTIVE,213.29,346.86,59.986,1451761203,"201051344000645","219011344069620",31.31,3.70,0,337.24,366.70,27.3,24.5,0.190,310677.5,310677.5,9772,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761204,104663.00
01/02/2016 14:00,2,0.766,ACTIVE,211.70,345.36,59.991,1451761203,"274151322000085","219011344069620",30.47,7.00,0,333.03,357.38,23.6,20.9,0.146,583679.8,583679.8,3643,0,0,0,L,1151911521,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761205,104664.00
01/02/2016 14:00,2,0.852,ACTIVE,213.06,347.76,59.986,1451761203,"201051344000633","219011344069620",31.39,4.00,0,336.04,368.20,27.1,24.3,0.208,303301.0,303301.0,9827,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761206,104665.00
01/02/2016 14:00,2,0.867,ACTIVE,212.83,346.56,59.965,1451761203,"201051344000469","219011344069620",31.53,2.00,0,336.34,368.80,27.7,24.8,0.199,304628.1,304628.1,9796,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761207,104666.00
01/02/2016 14:00,2,0.842,ACTIVE,211.93,345.06,60.007,1451761203,"201051344000646","219011344069620",30.97,4.00,0,334.54,366.40,26.4,23.6,0.194,309053.9,309053.9,14456,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761208,104667.00
01/02/2016 14:00,2,0.787,ACTIVE,211.03,344.15,59.991,1451761203,"274151322000052","219011344069620",30.49,8.00,0,332.73,356.48,24.4,21.6,0.155,591166.6,591166.6,3657,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761209,104668.00
01/02/2016 14:00,2,0.840,ACTIVE,212.61,346.26,60.007,1451761203,"201051344000585","219011344069620",31.09,4.00,0,335.74,368.20,26.5,23.7,0.194,313908.5,313908.5,14448,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761210,104669.00
01/02/2016 14:00,2,0.795,ACTIVE,212.16,344.76,59.991,1451761203,"201051344001230","219011344069620",31.25,4.00,0,335.14,366.70,25.2,22.4,0.186,312258.7,312258.7,14500,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761210,104670.00
01/02/2016 14:00,2,0.830,ACTIVE,212.83,345.96,60.012,1451761203,"201051344000582","219011344069620",31.17,3.70,0,335.14,365.19,26.2,23.4,0.186,307132.1,307132.1,14447,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761211,104671.00
01/02/2016 14:00,2,0.852,ACTIVE,211.93,345.66,59.991,1451761203,"201051344000955","219011344069620",31.43,4.00,0,334.84,366.70,27.1,24.2,0.194,316340.1,316340.1,14426,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761212,104672.00
01/02/2016 14:00,2,0.506,ACTIVE,211.25,430.12,59.996,1451761203,"274151322000094","219011344069620",40.71,9.00,0,336.94,450.56,20.9,18.2,0.124,476467.7,476467.7,3848,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761213,104673.00
01/02/2016 14:00,2,0.877,ACTIVE,212.61,345.96,59.991,1451761203,"201051344000579","219011344069620",31.09,4.50,0,336.64,371.51,27.7,24.8,0.190,317925.0,317925.0,9806,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761214,104674.00
01/02/2016 14:00,2,0.850,ACTIVE,211.93,344.45,59.991,1451761203,"201051344000890","219011344069620",31.33,6.00,0,334.24,365.49,27.0,24.1,0.181,314578.0,314578.0,14508,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761216,104675.00
01/02/2016 14:00,2,0.834,ACTIVE,212.16,348.06,60.012,1451761203,"201051344000438","219011344069620",31.69,4.50,0,335.74,367.60,26.8,24.0,0.190,316347.7,316347.7,14456,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761217,104676.00
01/02/2016 14:00,2,0.865,ACTIVE,212.38,345.66,60.007,1451761203,"201051344000417","219011344069620",30.89,5.50,0,334.84,363.39,27.1,24.2,0.194,310445.4,310445.4,14522,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761218,104677.00
01/02/2016 14:00,2,0.744,ACTIVE,211.48,345.96,59.975,1451761203,"274151322000083","219011344069620",30.65,8.50,0,333.03,355.58,23.1,20.4,0.159,585613.4,585613.4,3688,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761219,104678.00
01/02/2016 14:00,2,0.801,ACTIVE,211.70,346.56,59.991,1451761203,"274151322000076","219011344069620",30.99,7.70,0,336.64,360.69,25.1,22.3,0.168,621980.2,621980.2,3668,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761220,104679.00
01/02/2016 14:00,2,0.828,ACTIVE,212.38,345.66,59.986,1451761203,"201051344000868","219011344069620",31.17,3.00,0,335.44,363.69,26.2,23.3,0.186,302206.2,302206.2,9769,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761221,104680.00
01/02/2016 14:00,2,0.787,ACTIVE,211.25,344.45,59.975,1451761203,"274151322000095","219011344069620",30.81,8.00,0,333.33,357.68,24.6,21.8,0.155,614822.9,614822.9,3697,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761222,104681.00
01/02/2016 14:00,2,0.828,ACTIVE,212.38,347.16,59.991,1451761203,"201051344000988","219011344069620",31.23,3.70,0,335.14,365.49,26.2,23.4,0.194,302262.7,302262.7,9804,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761223,104682.00
01/02/2016 14:00,2,0.838,ACTIVE,211.93,344.45,59.991,1451761203,"201051344001025","219011344069620",31.03,3.70,0,335.14,364.59,26.3,23.5,0.190,314543.8,314543.8,14434,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761224,104683.00
01/02/2016 14:00,2,0.854,ACTIVE,212.38,345.06,60.028,1451761203,"201051344000458","219011344069620",31.13,4.50,0,336.64,365.19,26.9,24.1,0.199,312215.9,312215.9,9816,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761225,104684.00
01/02/2016 14:00,2,0.828,ACTIVE,213.29,346.86,59.986,1451761203,"201051344000853","219011344069620",31.27,3.30,0,336.94,366.70,26.3,23.4,0.186,309465.1,309465.1,9796,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761226,104685.00
01/02/2016 14:00,2,0.811,ACTIVE,212.61,345.36,59.991,1451761203,"201051344000685","219011344069620",31.29,4.00,0,335.44,363.09,25.7,22.9,0.194,315818.6,315818.6,14486,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761227,104686.00
01/02/2016 14:00,2,0.789,ACTIVE,212.38,345.96,59.981,1451761203,"201051344000917","219011344069620",31.17,5.00,0,334.84,364.29,24.9,22.1,0.177,313540.5,313540.5,14486,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761228,104687.00
01/02/2016 14:00,2,0.785,ACTIVE,212.61,345.66,59.959,1451761203,"201051344001145","219011344069620",31.21,3.70,0,335.44,363.69,24.8,22.0,0.181,316709.4,316709.4,14491,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761228,104688.00
01/02/2016 14:00,2,0.832,ACTIVE,212.38,345.36,60.002,1451761203,"201051344000651","219011344069620",31.31,3.00,0,335.44,365.49,26.4,23.6,0.190,310873.4,310873.4,14462,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761229,104689.00
01/02/2016 14:00,2,0.658,ACTIVE,210.80,343.55,59.996,1451761203,"274151322000088","219011344069620",30.91,7.00,0,331.83,354.37,20.6,18.0,0.133,568734.6,568734.6,3625,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761230,104690.00
01/02/2016 14:00,2,0.520,ACTIVE,211.93,425.01,59.975,1451761203,"274151322000068","219011344069620",40.24,10.00,0,337.54,455.06,21.2,18.6,0.124,476397.9,476397.9,3843,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761231,104691.00
01/02/2016 14:00,2,0.812,ACTIVE,212.16,344.15,59.944,1451761203,"201051344001135","219011344069620",30.83,3.70,0,334.84,362.79,25.4,22.6,0.181,307423.9,307423.9,14444,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761232,104692.00
01/02/2016 14:00,2,0.850,ACTIVE,212.16,345.96,60.034,1451761203,"201051344000594","219011344069620",31.37,5.50,0,334.84,365.19,27.1,24.2,0.199,313312.9,313312.9,9816,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761233,104693.00
01/02/2016 14:00,2,0.809,ACTIVE,212.38,344.45,59.975,1451761203,"201051344001203","219011344069620",31.09,4.00,0,335.14,364.29,25.5,22.7,0.186,313846.0,313846.0,14457,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761234,104694.00
01/02/2016 14:00,2,0.736,ACTIVE,211.03,344.76,59.981,1451761203,"274151322000054","219011344069620",30.63,6.70,0,332.43,354.97,22.9,20.1,0.150,580880.4,580880.4,3632,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761235,104695.00
01/02/2016 14:00,2,0.830,ACTIVE,212.61,345.36,59.965,1451761203,"201051344000867","219011344069620",31.21,4.50,0,335.14,363.09,26.3,23.5,0.190,302552.5,302552.5,9795,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761236,104696.00
01/02/2016 14:00,2,0.836,ACTIVE,212.38,344.76,59.944,1451761203,"201051344001093","219011344069620",31.35,4.50,0,335.14,364.59,26.6,23.7,0.177,312179.2,312179.2,14460,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761237,104697.00
01/02/2016 14:00,2,0.781,ACTIVE,212.61,346.86,59.986,1451761203,"201051344000900","219011344069620",31.19,3.00,0,335.14,366.40,24.7,21.9,0.194,315762.2,315762.2,9765,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761238,104698.00
01/02/2016 14:00,2,0.854,ACTIVE,212.83,346.56,59.981,1451761203,"201051344000648","219011344069620",31.23,3.00,0,335.44,365.49,27.0,24.2,0.190,309414.5,309414.5,9798,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761238,104699.00
01/02/2016 14:00,2,0.850,ACTIVE,212.61,346.56,60.023,1451761203,"201051344000569","219011344069620",31.47,3.70,0,335.74,367.60,27.1,24.3,0.194,317281.5,317281.5,9756,0,0,0,L,1122011218,0,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761239,104700.00
01/02/2016 14:00,2,0.826,ACTIVE,212.83,345.96,59.986,1451761203,"201051344000983","219011344069620",31.45,3.70,0,336.64,367.00,26.3,23.5,0.194,312299.1,312299.1,9786,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761240,104701.00
01/02/2016 14:00,2,0.814,ACTIVE,213.06,345.96,60.028,1451761203,"201051344001158","219011344069620",31.33,3.00,0,334.54,362.79,25.9,23.1,0.194,307543.4,307543.4,9828,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761241,104702.00
01/02/2016 14:00,2,0.852,ACTIVE,213.06,346.56,59.986,1451761203,"201051344000576","219011344069620",31.45,3.00,0,336.04,365.49,27.1,24.3,0.186,310299.8,310299.8,9764,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761242,104703.00
01/02/2016 14:00,2,0.619,ACTIVE,211.48,350.77,59.986,1451761203,"274151322000087","219011344069620",32.10,9.00,0,332.13,364.29,20.1,17.5,0.124,556218.8,556218.8,3664,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451761243,104704.00
01/02/2016 14:15,2,0.730,ACTIVE,213.06,345.96,59.959,1451762103,"201051344000645","219011344069620",31.57,3.30,0,336.04,360.08,23.4,20.7,0.155,310683.0,310683.0,9773,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762104,104705.00
01/02/2016 14:15,2,0.641,ACTIVE,211.25,340.55,59.938,1451762103,"274151322000085","219011344069620",30.43,6.00,0,332.13,352.27,19.8,17.2,0.115,583684.4,583684.4,3644,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762105,104706.00
01/02/2016 14:15,2,0.736,ACTIVE,213.06,347.16,59.949,1451762103,"201051344000633","219011344069620",31.67,3.30,0,334.84,362.19,23.7,20.9,0.164,303306.5,303306.5,9828,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762106,104707.00
01/02/2016 14:15,2,0.770,ACTIVE,212.83,345.36,59.959,1451762103,"201051344000469","219011344069620",31.11,1.50,0,333.93,367.30,24.2,21.5,0.164,304633.7,304633.7,9797,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762107,104708.00
01/02/2016 14:15,2,0.732,ACTIVE,211.70,344.15,59.959,1451762103,"201051344000646","219011344069620",31.17,3.70,0,334.24,359.48,23.1,20.4,0.164,309059.3,309059.3,14457,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762108,104709.00
01/02/2016 14:15,2,0.672,ACTIVE,211.48,343.25,59.949,1451762103,"274151322000052","219011344069620",30.81,7.00,0,332.13,352.57,21.0,18.3,0.137,591171.4,591171.4,3658,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762109,104710.00
01/02/2016 14:15,2,0.744,ACTIVE,212.38,345.36,59.965,1451762103,"201051344000585","219011344069620",31.07,3.70,0,334.54,360.99,23.4,20.7,0.164,313913.9,313913.9,14449,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762109,104711.00
01/02/2016 14:15,2,0.725,ACTIVE,211.93,343.85,59.970,1451762103,"201051344001230","219011344069620",30.81,3.70,0,333.63,358.28,22.6,19.9,0.164,312263.9,312263.9,14501,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762110,104712.00
01/02/2016 14:15,2,0.744,ACTIVE,212.61,345.36,59.959,1451762103,"201051344000582","219011344069620",31.13,3.00,0,334.54,361.89,23.5,20.8,0.159,307137.5,307137.5,14448,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762111,104713.00
01/02/2016 14:15,2,0.770,ACTIVE,211.70,344.15,59.959,1451762103,"201051344000955","219011344069620",31.35,3.70,0,333.03,360.08,24.5,21.7,0.168,316345.6,316345.6,14427,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762112,104714.00
01/02/2016 14:15,2,0.430,ACTIVE,211.48,435.53,59.954,1451762103,"274151322000094","219011344069620",41.29,8.00,0,336.94,453.56,17.9,15.4,0.110,476471.7,476471.7,3849,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762113,104715.00
01/02/2016 14:15,2,0.795,ACTIVE,212.61,345.36,59.954,1451762103,"201051344000579","219011344069620",31.21,4.00,0,334.54,366.70,25.1,22.3,0.168,317930.7,317930.7,9807,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762114,104716.00
01/02/2016 14:15,2,0.787,ACTIVE,211.93,343.55,59.959,1451762103,"201051344000890","219011344069620",30.99,5.00,0,333.03,363.39,24.8,22.0,0.164,314583.5,314583.5,14509,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762115,104717.00
01/02/2016 14:15,2,0.781,ACTIVE,212.16,344.15,59.996,1451762103,"201051344000438","219011344069620",31.21,3.70,0,335.14,363.39,24.7,21.9,0.164,316353.2,316353.2,14457,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762116,104718.00
01/02/2016 14:15,2,0.793,ACTIVE,212.38,344.15,59.970,1451762103,"201051344000417","219011344069620",31.35,4.50,0,333.93,358.28,25.2,22.4,0.172,310451.1,310451.1,14523,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762117,104719.00
01/02/2016 14:15,2,0.672,ACTIVE,211.70,345.96,59.949,1451762103,"274151322000083","219011344069620",30.57,7.30,0,333.33,352.27,20.8,18.2,0.141,585618.1,585618.1,3689,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762118,104720.00
01/02/2016 14:15,2,0.717,ACTIVE,212.16,345.96,59.954,1451762103,"274151322000076","219011344069620",31.25,6.70,0,333.33,356.78,22.7,20.0,0.146,621985.3,621985.3,3669,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762119,104721.00
01/02/2016 14:15,2,0.768,ACTIVE,212.38,345.36,59.959,1451762103,"201051344000868","219011344069620",31.23,2.50,0,334.54,359.78,24.3,21.6,0.168,302211.6,302211.6,9770,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762120,104722.00
01/02/2016 14:15,2,0.727,ACTIVE,211.25,345.06,59.949,1451762103,"274151322000095","219011344069620",30.42,6.70,0,331.83,353.47,22.4,19.7,0.141,614827.8,614827.8,3698,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762121,104723.00
01/02/2016 14:15,2,0.775,ACTIVE,212.61,347.16,59.965,1451762103,"201051344000988","219011344069620",31.11,3.00,0,335.14,359.78,24.5,21.7,0.177,302268.1,302268.1,9805,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762122,104724.00
01/02/2016 14:15,2,0.781,ACTIVE,212.16,343.25,59.954,1451762103,"201051344001025","219011344069620",31.29,3.30,0,333.93,360.08,24.8,22.0,0.172,314549.2,314549.2,14435,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762123,104725.00
01/02/2016 14:15,2,0.803,ACTIVE,212.61,345.36,59.959,1451762103,"201051344000458","219011344069620",31.15,4.50,0,334.84,360.08,25.4,22.6,0.181,312221.5,312221.5,9817,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762124,104726.00
01/02/2016 14:15,2,0.777,ACTIVE,213.29,346.56,59.954,1451762103,"201051344000853","219011344069620",31.43,2.50,0,336.34,360.69,24.8,22.0,0.181,309470.5,309470.5,9797,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762125,104727.00
01/02/2016 14:15,2,0.775,ACTIVE,212.38,345.96,59.965,1451762103,"201051344000685","219011344069620",31.11,3.70,0,333.93,358.58,24.5,21.7,0.177,315824.0,315824.0,14487,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762126,104728.00
01/02/2016 14:15,2,0.762,ACTIVE,212.38,345.36,59.954,1451762103,"201051344000917","219011344069620",31.13,4.50,0,333.93,358.88,24.1,21.3,0.172,313545.7,313545.7,14487,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762127,104729.00
01/02/2016 14:15,2,0.760,ACTIVE,212.38,344.76,59.959,1451762103,"201051344001145","219011344069620",31.11,3.30,0,335.44,359.48,24.0,21.2,0.172,316714.5,316714.5,14492,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762128,104730.00
01/02/2016 14:15,2,0.795,ACTIVE,212.38,345.36,59.965,1451762103,"201051344000651","219011344069620",31.41,2.50,0,334.54,359.48,25.4,22.6,0.172,310878.8,310878.8,14463,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762129,104731.00
01/02/2016 14:15,2,0.635,ACTIVE,211.25,344.76,59.959,1451762103,"274151322000088","219011344069620",30.38,6.30,0,332.73,351.07,19.6,17.0,0.115,568738.7,568738.7,3626,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762129,104732.00
01/02/2016 14:15,2,0.469,ACTIVE,211.93,442.44,59.954,1451762103,"274151322000068","219011344069620",42.12,9.30,0,337.24,456.27,20.0,17.3,0.110,476402.1,476402.1,3844,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762130,104733.00
01/02/2016 14:15,2,0.775,ACTIVE,211.70,342.95,59.996,1451762103,"201051344001135","219011344069620",30.95,3.00,0,334.24,361.59,24.4,21.6,0.177,307429.1,307429.1,14445,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762131,104734.00
01/02/2016 14:15,2,0.828,ACTIVE,212.16,345.66,59.975,1451762103,"201051344000594","219011344069620",31.05,4.00,0,333.93,363.69,26.1,23.2,0.181,313318.5,313318.5,9817,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762132,104735.00
01/02/2016 14:15,2,0.775,ACTIVE,212.38,344.45,59.970,1451762103,"201051344001203","219011344069620",31.21,3.70,0,335.14,360.99,24.6,21.8,0.181,313851.3,313851.3,14458,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762133,104736.00
01/02/2016 14:15,2,0.693,ACTIVE,211.25,345.36,59.949,1451762103,"274151322000054","219011344069620",30.79,6.30,0,332.13,352.27,21.6,19.0,0.137,580885.0,580885.0,3633,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762134,104737.00
01/02/2016 14:15,2,0.795,ACTIVE,212.83,345.66,59.970,1451762103,"201051344000867","219011344069620",31.45,3.70,0,335.14,360.38,25.3,22.5,0.172,302557.9,302557.9,9796,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762135,104738.00
01/02/2016 14:15,2,0.824,ACTIVE,212.38,345.66,59.965,1451762103,"201051344001093","219011344069620",31.27,4.00,0,334.24,362.49,26.2,23.3,0.172,312184.8,312184.8,14461,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762136,104739.00
01/02/2016 14:15,2,0.736,ACTIVE,212.61,346.86,59.965,1451762103,"201051344000900","219011344069620",31.67,2.50,0,335.14,360.69,23.6,20.9,0.186,315767.2,315767.2,9766,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762137,104740.00
01/02/2016 14:15,2,0.816,ACTIVE,212.83,345.66,59.970,1451762103,"201051344000648","219011344069620",31.57,2.50,0,335.14,359.18,26.2,23.3,0.177,309420.1,309420.1,9799,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762138,104741.00
01/02/2016 14:15,2,0.818,ACTIVE,212.83,347.16,59.959,1451762103,"201051344000569","219011344069620",31.67,3.30,0,335.44,362.79,26.3,23.5,0.186,317287.0,317287.0,9757,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762139,104742.00
01/02/2016 14:15,2,0.799,ACTIVE,212.83,345.96,59.954,1451762103,"201051344000983","219011344069620",31.51,3.30,0,336.04,361.89,25.6,22.7,0.190,312304.5,312304.5,9787,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762140,104743.00
01/02/2016 14:15,2,0.799,ACTIVE,212.83,345.96,59.959,1451762103,"201051344001158","219011344069620",30.95,2.50,0,334.84,359.18,25.1,22.3,0.186,307548.6,307548.6,9829,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762141,104744.00
01/02/2016 14:15,2,0.828,ACTIVE,213.06,347.46,59.959,1451762103,"201051344000576","219011344069620",31.37,3.00,0,335.44,360.69,26.4,23.5,0.181,310305.4,310305.4,9765,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762142,104745.00
01/02/2016 14:15,2,0.586,ACTIVE,211.25,348.36,59.938,1451762103,"274151322000087","219011344069620",32.28,7.70,0,335.74,361.29,19.1,16.6,0.106,556222.7,556222.7,3665,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451762143,104746.00
01/02/2016 14:30,2,1.512,ACTIVE,213.96,354.37,59.975,1451763004,"201051344000645","219011344069620",31.51,4.00,0,327.92,410.58,48.3,44.7,0.376,310692.0,310692.0,9774,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763005,104747.00
01/02/2016 14:30,2,1.383,ACTIVE,211.93,344.45,59.981,1451763004,"274151322000085","219011344069620",31.05,6.30,0,333.93,389.24,43.4,40.0,0.287,583692.3,583692.3,3645,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763006,104748.00
01/02/2016 14:30,2,1.479,ACTIVE,213.96,355.28,59.981,1451763004,"201051344000633","219011344069620",31.61,3.70,0,329.73,412.08,47.3,43.7,0.384,303315.5,303315.5,9829,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763007,104749.00
01/02/2016 14:30,2,1.488,ACTIVE,213.74,354.07,59.975,1451763004,"201051344000469","219011344069620",31.57,2.50,0,320.41,420.80,47.6,44.0,0.376,304642.7,304642.7,9798,0,0,0,L,1122011218,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763007,104750.00
01/02/2016 14:30,2,1.412,ACTIVE,212.61,352.27,59.975,1451763004,"201051344000646","219011344069620",31.69,3.70,0,322.51,407.87,45.4,41.9,0.362,309068.0,309068.0,14458,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763008,104751.00
01/02/2016 14:30,2,1.367,ACTIVE,211.48,351.67,59.981,1451763004,"274151322000052","219011344069620",31.21,7.70,0,333.63,390.14,43.2,39.8,0.287,591179.6,591179.6,3659,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763009,104752.00
01/02/2016 14:30,2,1.410,ACTIVE,213.06,356.18,59.981,1451763004,"201051344000585","219011344069620",31.97,4.00,0,328.52,407.57,45.7,42.2,0.367,313922.7,313922.7,14450,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763010,104753.00
01/02/2016 14:30,2,1.400,ACTIVE,212.61,351.37,59.959,1451763004,"201051344001230","219011344069620",31.43,4.00,0,326.12,411.78,44.6,41.1,0.354,312272.5,312272.5,14502,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763011,104754.00
01/02/2016 14:30,2,1.381,ACTIVE,213.29,354.37,59.949,1451763004,"201051344000582","219011344069620",31.89,3.30,0,328.22,407.87,44.6,41.2,0.340,307146.3,307146.3,14449,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763012,104755.00
01/02/2016 14:30,2,1.408,ACTIVE,212.38,352.57,59.970,1451763004,"201051344000955","219011344069620",31.63,4.00,0,326.12,410.88,45.1,41.6,0.358,316354.6,316354.6,14428,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763013,104756.00
01/02/2016 14:30,2,0.877,ALERT,211.48,446.05,59.975,1451763004,"274151322000094","219011344069620",41.93,8.50,0,334.24,514.58,37.1,33.9,0.252,476478.6,476478.6,3850,0,0,0,L,1151911521,0,121.10,122.46,0001,5,0,0,0,0,0,0,110,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763015,104757.00
01/02/2016 14:30,2,1.416,ACTIVE,213.51,353.77,59.981,1451763004,"201051344000579","219011344069620",31.81,4.50,0,329.73,411.78,45.7,42.2,0.354,317939.9,317939.9,9808,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763016,104758.00
01/02/2016 14:30,2,1.406,ACTIVE,212.61,351.97,59.981,1451763004,"201051344000890","219011344069620",31.63,5.50,0,328.82,415.39,45.1,41.6,0.340,314592.7,314592.7,14510,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763016,104759.00
01/02/2016 14:30,2,1.371,ACTIVE,212.83,354.07,60.023,1451763004,"201051344000438","219011344069620",31.91,4.00,0,324.92,408.78,44.3,40.8,0.354,316362.2,316362.2,14458,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763017,104760.00
01/02/2016 14:30,2,1.393,ACTIVE,212.83,351.37,60.002,1451763004,"201051344000417","219011344069620",31.31,5.00,0,327.02,423.50,44.2,40.7,0.345,310460.2,310460.2,14524,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763018,104761.00
01/02/2016 14:30,2,1.283,ACTIVE,211.70,351.97,59.975,1451763004,"274151322000083","219011344069620",30.99,7.70,0,333.63,391.04,40.3,37.0,0.278,585626.2,585626.2,3690,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763019,104762.00
01/02/2016 14:30,2,1.361,ACTIVE,212.61,345.36,59.986,1451763004,"274151322000076","219011344069620",31.59,7.30,0,336.34,399.76,43.5,40.1,0.292,621994.1,621994.1,3670,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763020,104763.00
01/02/2016 14:30,2,1.369,ACTIVE,213.51,353.17,59.986,1451763004,"201051344000868","219011344069620",31.51,3.00,0,327.62,411.78,43.7,40.2,0.345,302220.6,302220.6,9771,0,0,0,L,1122011218,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763021,104764.00
01/02/2016 14:30,2,1.350,ACTIVE,211.70,346.56,59.981,1451763004,"274151322000095","219011344069620",31.23,7.00,0,334.54,398.26,42.6,39.2,0.283,614836.5,614836.5,3699,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763022,104765.00
01/02/2016 14:30,2,1.367,ACTIVE,213.51,354.37,60.007,1451763004,"201051344000988","219011344069620",31.35,3.70,0,326.72,411.78,43.4,40.0,0.349,302277.1,302277.1,9806,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763023,104766.00
01/02/2016 14:30,2,1.348,ACTIVE,212.61,350.47,59.991,1451763004,"201051344001025","219011344069620",31.57,3.70,0,321.61,408.78,43.1,39.6,0.331,314558.2,314558.2,14436,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763024,104767.00
01/02/2016 14:30,2,1.357,ACTIVE,213.51,351.97,59.986,1451763004,"201051344000458","219011344069620",31.71,5.00,0,323.72,411.18,43.6,40.2,0.354,312230.7,312230.7,9818,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763025,104768.00
01/02/2016 14:30,2,1.342,ACTIVE,214.19,355.28,60.002,1451763004,"201051344000853","219011344069620",31.71,3.30,0,327.32,425.31,43.1,39.7,0.349,309479.7,309479.7,9798,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763026,104769.00
01/02/2016 14:30,2,1.316,ACTIVE,212.83,352.27,60.007,1451763004,"201051344000685","219011344069620",31.45,4.00,0,321.01,421.10,42.0,38.6,0.345,315832.9,315832.9,14488,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763027,104770.00
