ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 14:30,2,1.309,ACTIVE,212.83,352.27,59.991,1451763004,"201051344000917","219011344069620",31.27,5.00,0,327.02,410.58,41.5,38.1,0.323,313554.5,313554.5,14488,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763028,104771.00
01/02/2016 14:30,2,1.291,ACTIVE,212.83,351.07,59.981,1451763004,"201051344001145","219011344069620",31.53,4.00,0,326.42,411.18,41.2,37.9,0.323,316723.3,316723.3,14493,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763028,104772.00
01/02/2016 14:30,2,1.303,ACTIVE,213.06,352.57,59.996,1451763004,"201051344000651","219011344069620",31.77,3.30,0,325.52,408.78,41.9,38.5,0.318,310887.9,310887.9,14464,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763029,104773.00
01/02/2016 14:30,2,1.070,ACTIVE,211.48,347.16,59.975,1451763004,"274151322000088","219011344069620",31.73,6.70,0,332.73,401.26,34.4,31.3,0.230,568746.0,568746.0,3627,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763030,104774.00
01/02/2016 14:30,2,0.807,ALERT,212.38,445.45,59.970,1451763004,"274151322000068","219011344069620",42.04,9.70,0,334.84,514.28,34.6,31.5,0.221,476409.0,476409.0,3845,0,0,0,L,1151911521,0,121.78,122.46,0001,7,0,0,0,0,0,0,212,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763032,104775.00
01/02/2016 14:30,2,1.260,ACTIVE,212.38,349.26,59.986,1451763004,"201051344001135","219011344069620",31.27,3.70,0,327.92,411.18,40.0,36.7,0.314,307437.9,307437.9,14446,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763033,104776.00
01/02/2016 14:30,2,1.309,ACTIVE,213.06,352.57,60.039,1451763004,"201051344000594","219011344069620",31.69,4.50,0,325.22,409.98,42.0,38.6,0.318,313327.8,313327.8,9818,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763034,104777.00
01/02/2016 14:30,2,1.256,ACTIVE,213.06,349.56,59.959,1451763004,"201051344001203","219011344069620",31.61,4.00,0,324.92,425.01,40.2,36.9,0.318,313860.1,313860.1,14459,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763035,104778.00
01/02/2016 14:30,2,1.182,ACTIVE,211.93,344.45,59.986,1451763004,"274151322000054","219011344069620",30.81,6.70,0,333.33,393.15,36.9,33.7,0.239,580893.0,580893.0,3634,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763036,104779.00
01/02/2016 14:30,2,1.281,ACTIVE,213.51,351.37,59.991,1451763004,"201051344000867","219011344069620",31.31,4.50,0,328.52,411.48,40.7,37.3,0.314,302566.9,302566.9,9797,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763037,104780.00
01/02/2016 14:30,2,1.264,ACTIVE,212.83,354.67,59.996,1451763004,"201051344001093","219011344069620",32.03,5.00,0,327.62,409.68,41.1,37.7,0.301,312194.0,312194.0,14462,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763038,104781.00
01/02/2016 14:30,2,1.232,ACTIVE,213.51,352.27,60.039,1451763004,"201051344000900","219011344069620",31.45,3.30,0,326.12,412.08,39.3,36.0,0.318,315775.9,315775.9,9767,0,0,0,L,1122011218,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763039,104782.00
01/02/2016 14:30,2,1.273,ACTIVE,213.74,351.37,59.981,1451763004,"201051344000648","219011344069620",31.65,3.00,0,330.93,414.49,40.9,37.6,0.309,309429.3,309429.3,9800,0,0,0,L,1122011218,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763039,104783.00
01/02/2016 14:30,2,1.281,ACTIVE,213.74,352.57,59.981,1451763004,"201051344000569","219011344069620",31.41,3.70,0,327.62,412.38,40.8,37.4,0.318,317296.3,317296.3,9758,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763040,104784.00
01/02/2016 14:30,2,1.232,ACTIVE,213.51,352.27,59.986,1451763004,"201051344000983","219011344069620",31.83,3.70,0,325.22,412.98,39.8,36.5,0.323,312313.5,312313.5,9788,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763041,104785.00
01/02/2016 14:30,2,1.229,ACTIVE,213.74,351.37,59.991,1451763004,"201051344001158","219011344069620",31.33,3.00,0,325.52,411.78,39.0,35.7,0.309,307557.6,307557.6,9830,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763042,104786.00
01/02/2016 14:30,2,1.258,ACTIVE,213.96,352.87,59.975,1451763004,"201051344000576","219011344069620",31.39,3.30,0,326.42,411.18,40.0,36.7,0.301,310314.6,310314.6,9766,0,0,0,L,1122011218,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763043,104787.00
01/02/2016 14:30,2,0.938,ACTIVE,212.16,358.58,59.986,1451763004,"274151322000087","219011344069620",32.62,8.00,0,333.03,401.86,31.0,28.0,0.194,556229.5,556229.5,3666,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763044,104788.00
01/02/2016 14:45,2,0.768,ACTIVE,213.51,346.86,59.981,1451763903,"201051344000645","219011344069620",31.57,3.70,0,327.32,397.35,24.6,21.8,0.168,310697.2,310697.2,9775,0,0,0,L,1122011218,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763905,104789.00
01/02/2016 14:45,2,0.686,ACTIVE,211.70,343.25,59.991,1451763903,"274151322000085","219011344069620",30.08,6.00,0,333.03,379.92,20.9,18.3,0.124,583696.6,583696.6,3646,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763905,104790.00
01/02/2016 14:45,2,0.773,ACTIVE,213.51,348.06,59.991,1451763903,"201051344000633","219011344069620",31.13,3.30,0,330.93,400.06,24.4,21.7,0.181,303320.7,303320.7,9830,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763906,104791.00
01/02/2016 14:45,2,0.766,ACTIVE,213.29,349.86,59.970,1451763903,"201051344000469","219011344069620",32.01,1.50,0,327.32,398.26,24.9,22.1,0.168,304648.1,304648.1,9799,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763907,104792.00
01/02/2016 14:45,2,0.758,ACTIVE,212.16,344.76,59.991,1451763903,"201051344000646","219011344069620",30.93,3.70,0,335.14,397.66,23.8,21.0,0.168,309073.0,309073.0,14459,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763908,104793.00
01/02/2016 14:45,2,0.697,ACTIVE,211.48,342.05,59.986,1451763903,"274151322000052","219011344069620",30.67,6.70,0,333.03,381.42,21.7,19.0,0.141,591184.1,591184.1,3660,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763909,104794.00
01/02/2016 14:45,2,0.754,ACTIVE,212.38,345.66,59.981,1451763903,"201051344000585","219011344069620",31.35,3.70,0,327.32,398.26,23.9,21.2,0.168,313927.8,313927.8,14451,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763910,104795.00
01/02/2016 14:45,2,0.727,ACTIVE,212.38,344.45,59.965,1451763903,"201051344001230","219011344069620",31.37,3.70,0,327.02,398.86,23.1,20.4,0.164,312277.5,312277.5,14503,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763911,104796.00
01/02/2016 14:45,2,0.762,ACTIVE,212.83,345.96,60.023,1451763903,"201051344000582","219011344069620",30.93,3.00,0,326.42,400.36,23.9,21.1,0.159,307151.4,307151.4,14450,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763912,104797.00
01/02/2016 14:45,2,0.762,ACTIVE,211.93,346.26,60.023,1451763903,"201051344000955","219011344069620",31.65,3.70,0,335.44,396.15,24.5,21.7,0.168,316359.8,316359.8,14429,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763913,104798.00
01/02/2016 14:45,2,0.426,ACTIVE,211.70,442.44,59.986,1451763903,"274151322000094","219011344069620",41.85,7.70,0,337.84,474.60,18.2,15.6,0.119,476482.4,476482.4,3852,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763914,104799.00
01/02/2016 14:45,2,0.793,ACTIVE,213.29,346.56,59.981,1451763903,"201051344000579","219011344069620",31.15,4.00,0,330.63,400.06,25.1,22.3,0.168,317945.3,317945.3,9809,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763915,104800.00
01/02/2016 14:45,2,0.777,ACTIVE,212.16,344.45,60.002,1451763903,"201051344000890","219011344069620",31.37,5.00,0,327.92,401.86,24.7,21.9,0.159,314597.9,314597.9,14511,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763916,104801.00
01/02/2016 14:45,2,0.768,ACTIVE,212.38,345.06,59.991,1451763903,"201051344000438","219011344069620",31.27,3.70,0,336.34,399.76,24.3,21.6,0.164,316367.4,316367.4,14459,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763917,104802.00
01/02/2016 14:45,2,0.783,ACTIVE,212.61,345.36,59.991,1451763903,"201051344000417","219011344069620",31.35,4.00,0,335.44,396.45,24.9,22.1,0.159,310465.5,310465.5,14525,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763918,104803.00
01/02/2016 14:45,2,0.674,ACTIVE,211.70,341.45,59.996,1451763903,"274151322000083","219011344069620",30.14,7.00,0,332.43,385.33,20.6,17.9,0.128,585630.4,585630.4,3691,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763918,104804.00
01/02/2016 14:45,2,0.709,ACTIVE,212.16,342.95,60.002,1451763903,"274151322000076","219011344069620",31.25,6.30,0,334.24,388.94,22.4,19.7,0.141,621998.8,621998.8,3671,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763919,104805.00
01/02/2016 14:45,2,0.758,ACTIVE,213.06,345.96,60.002,1451763903,"201051344000868","219011344069620",30.83,3.00,0,323.72,400.96,23.7,21.0,0.168,302225.7,302225.7,9772,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763920,104806.00
01/02/2016 14:45,2,0.699,ACTIVE,211.48,344.15,59.996,1451763903,"274151322000095","219011344069620",30.79,6.30,0,333.03,387.44,21.9,19.2,0.141,614841.1,614841.1,3700,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763922,104807.00
01/02/2016 14:45,2,0.750,ACTIVE,212.83,347.16,60.002,1451763903,"201051344000988","219011344069620",31.15,3.30,0,326.42,401.56,23.7,21.0,0.168,302282.1,302282.1,9807,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763923,104808.00
01/02/2016 14:45,2,0.756,ACTIVE,212.16,344.45,60.007,1451763903,"201051344001025","219011344069620",31.31,3.30,0,329.73,398.86,24.0,21.3,0.164,314563.3,314563.3,14437,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763924,104809.00
01/02/2016 14:45,2,0.781,ACTIVE,213.06,345.96,59.996,1451763903,"201051344000458","219011344069620",31.27,4.50,0,329.73,395.55,24.8,22.0,0.181,312236.0,312236.0,9819,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763925,104810.00
01/02/2016 14:45,2,0.764,ACTIVE,213.74,347.46,59.996,1451763903,"201051344000853","219011344069620",31.21,3.00,0,332.73,399.46,24.2,21.4,0.172,309484.8,309484.8,9799,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763926,104811.00
01/02/2016 14:45,2,0.756,ACTIVE,212.61,345.66,60.002,1451763903,"201051344000685","219011344069620",31.07,4.00,0,325.52,401.86,23.8,21.1,0.177,315837.9,315837.9,14489,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763927,104812.00
01/02/2016 14:45,2,0.746,ACTIVE,212.61,345.96,60.012,1451763903,"201051344000917","219011344069620",30.97,4.50,0,330.03,399.76,23.5,20.7,0.159,313559.4,313559.4,14489,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763928,104813.00
01/02/2016 14:45,2,0.730,ACTIVE,212.38,345.66,59.986,1451763903,"201051344001145","219011344069620",31.45,3.70,0,327.92,398.56,23.3,20.6,0.164,316728.2,316728.2,14494,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763929,104814.00
01/02/2016 14:45,2,0.775,ACTIVE,212.61,345.96,59.996,1451763903,"201051344000651","219011344069620",31.13,2.50,0,332.13,397.66,24.4,21.7,0.168,310893.0,310893.0,14465,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763930,104815.00
01/02/2016 14:45,2,0.598,ACTIVE,211.48,344.76,60.034,1451763903,"274151322000088","219011344069620",30.97,6.30,0,333.63,387.74,18.8,16.2,0.119,568749.7,568749.7,3628,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763931,104816.00
01/02/2016 14:45,2,0.475,ACTIVE,212.38,430.72,59.996,1451763903,"274151322000068","219011344069620",40.55,9.30,0,338.44,473.40,19.6,17.0,0.115,476412.9,476412.9,3847,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763932,104817.00
01/02/2016 14:45,2,0.746,ACTIVE,212.16,344.45,59.991,1451763903,"201051344001135","219011344069620",31.31,3.30,0,335.74,398.56,23.7,21.0,0.168,307442.7,307442.7,14447,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763932,104818.00
01/02/2016 14:45,2,0.803,ACTIVE,212.61,346.26,59.986,1451763903,"201051344000594","219011344069620",31.21,4.00,0,326.72,396.45,25.4,22.6,0.177,313333.0,313333.0,9819,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763933,104819.00
01/02/2016 14:45,2,0.764,ACTIVE,212.61,345.06,60.007,1451763903,"201051344001203","219011344069620",31.13,3.70,0,325.82,398.86,24.1,21.4,0.172,313865.0,313865.0,14460,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763934,104820.00
01/02/2016 14:45,2,0.684,ACTIVE,211.25,345.66,59.954,1451763903,"274151322000054","219011344069620",30.61,6.30,0,332.43,381.73,21.2,18.6,0.133,580897.2,580897.2,3635,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763935,104821.00
01/02/2016 14:45,2,0.785,ACTIVE,213.29,345.96,59.991,1451763903,"201051344000867","219011344069620",31.21,4.00,0,330.03,399.46,24.8,22.0,0.172,302571.9,302571.9,9798,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763936,104822.00
01/02/2016 14:45,2,0.816,ACTIVE,212.38,345.06,59.954,1451763903,"201051344001093","219011344069620",31.11,4.50,0,324.92,400.96,25.8,22.9,0.172,312199.2,312199.2,14463,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763937,104823.00
01/02/2016 14:45,2,0.738,ACTIVE,212.83,346.56,59.975,1451763903,"201051344000900","219011344069620",31.25,3.00,0,330.03,401.86,23.4,20.6,0.186,315780.5,315780.5,9768,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763938,104824.00
01/02/2016 14:45,2,0.812,ACTIVE,213.29,346.56,59.944,1451763903,"201051344000648","219011344069620",31.37,2.50,0,324.62,398.56,25.9,23.0,0.181,309434.5,309434.5,9801,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763939,104825.00
01/02/2016 14:45,2,0.818,ACTIVE,213.06,346.86,59.970,1451763903,"201051344000569","219011344069620",31.29,3.30,0,329.43,399.16,26.0,23.2,0.181,317301.4,317301.4,9759,0,0,0,L,1122011218,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763940,104826.00
01/02/2016 14:45,2,0.795,ACTIVE,213.06,345.66,59.986,1451763903,"201051344000983","219011344069620",31.21,3.30,0,328.22,402.16,25.2,22.4,0.190,312318.5,312318.5,9789,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763941,104827.00
01/02/2016 14:45,2,0.789,ACTIVE,213.29,346.26,59.991,1451763903,"201051344001158","219011344069620",30.93,3.00,0,328.22,396.45,24.8,22.0,0.190,307562.4,307562.4,9831,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763942,104828.00
01/02/2016 14:45,2,0.811,ACTIVE,213.74,348.06,60.018,1451763903,"201051344000576","219011344069620",31.61,3.00,0,332.13,396.75,26.0,23.2,0.177,310319.8,310319.8,9767,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763942,104829.00
01/02/2016 14:45,2,0.592,ACTIVE,211.48,351.37,59.986,1451763903,"274151322000087","219011344069620",32.14,7.30,0,335.44,391.64,19.3,16.7,0.128,556233.1,556233.1,3667,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451763943,104830.00
01/02/2016 15:00,2,4.512,ACTIVE,217.58,362.79,59.991,1451764804,"201051344000645","219011344069620",32.42,4.50,0,328.22,404.87,147.5,140.5,0.619,310704.7,310704.7,9776,0,0,0,L,1122011218,0,124.04,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764805,104831.00
01/02/2016 15:00,2,4.305,ACTIVE,213.29,354.97,59.996,1451764804,"274151322000085","219011344069620",31.19,7.00,0,333.33,385.93,135.6,129.0,0.513,583703.1,583703.1,3647,0,0,0,L,1151911521,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764806,104832.00
01/02/2016 15:00,2,1.875,ACTIVE,214.87,346.26,60.018,1451764804,"201051344000633","219011344069620",32.12,3.70,0,324.32,405.17,60.4,56.4,0.446,303328.2,303328.2,9831,0,0,0,L,1122011218,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764807,104833.00
01/02/2016 15:00,2,1.338,ACTIVE,213.96,354.37,60.012,1451764804,"201051344000469","219011344069620",32.03,2.00,0,321.31,402.46,43.4,40.0,0.340,304655.7,304655.7,9800,0,0,0,L,1122011218,0,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764807,104834.00
01/02/2016 15:00,2,1.240,ACTIVE,212.83,358.88,60.018,1451764804,"201051344000646","219011344069620",32.46,4.00,0,321.31,404.27,40.9,37.5,0.331,309080.3,309080.3,14460,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764808,104835.00
01/02/2016 15:00,2,1.285,ACTIVE,211.70,348.06,60.012,1451764804,"274151322000052","219011344069620",31.29,7.00,0,331.53,388.34,40.7,37.4,0.283,591190.8,591190.8,3661,0,0,0,L,1151911521,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764809,104836.00
01/02/2016 15:00,2,2.480,ACTIVE,213.96,361.29,59.986,1451764804,"201051344000585","219011344069620",26.14,4.50,0,323.11,404.57,65.8,61.6,0.566,313935.3,313935.3,14452,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764810,104837.00
01/02/2016 15:00,2,2.824,ACTIVE,213.96,365.80,59.991,1451764804,"201051344001230","219011344069620",32.72,3.70,0,322.81,403.67,93.8,88.6,0.433,312284.7,312284.7,14504,0,0,0,L,1122011218,0,123.36,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764811,104838.00
01/02/2016 15:00,2,3.258,ACTIVE,215.54,356.48,60.007,1451764804,"201051344000582","219011344069620",32.01,3.00,0,324.02,400.36,105.6,100.0,0.455,307158.8,307158.8,14451,0,0,0,L,1122011218,0,123.59,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764812,104839.00
01/02/2016 15:00,2,2.619,ACTIVE,213.74,358.88,60.023,1451764804,"201051344000955","219011344069620",32.58,4.50,0,322.81,408.78,86.0,81.1,0.380,316367.4,316367.4,14430,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764813,104840.00
01/02/2016 15:00,2,1.670,ACTIVE,211.93,448.45,59.991,1451764804,"274151322000094","219011344069620",42.28,8.50,0,333.63,469.49,72.0,67.6,0.491,476488.3,476488.3,3853,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764814,104841.00
01/02/2016 15:00,2,1.291,ACTIVE,213.74,359.78,59.991,1451764804,"201051344000579","219011344069620",32.70,4.50,0,326.12,405.17,42.5,39.1,0.305,317953.1,317953.1,9810,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764815,104842.00
01/02/2016 15:00,2,1.162,ACTIVE,212.61,354.97,59.996,1451764804,"201051344000890","219011344069620",32.12,5.50,0,323.11,403.97,37.8,34.5,0.278,314605.7,314605.7,14512,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764816,104843.00
01/02/2016 15:00,2,1.125,ACTIVE,212.83,355.58,59.996,1451764804,"201051344000438","219011344069620",32.20,4.00,0,324.62,404.57,36.8,33.5,0.283,316375.0,316375.0,14460,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764817,104844.00
01/02/2016 15:00,2,1.152,ACTIVE,212.83,349.56,60.002,1451764804,"201051344000417","219011344069620",31.53,5.00,0,322.81,401.26,36.9,33.7,0.278,310473.2,310473.2,14526,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764818,104845.00
01/02/2016 15:00,2,1.047,ACTIVE,211.70,344.15,60.002,1451764804,"274151322000083","219011344069620",30.85,7.30,0,332.13,385.63,32.8,29.7,0.221,585637.1,585637.1,3692,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764819,104846.00
01/02/2016 15:00,2,1.102,ACTIVE,212.38,351.67,59.991,1451764804,"274151322000076","219011344069620",31.59,7.00,0,332.73,396.15,35.2,32.0,0.239,622006.1,622006.1,3672,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764820,104847.00
01/02/2016 15:00,2,1.121,ACTIVE,213.51,349.86,60.034,1451764804,"201051344000868","219011344069620",31.23,3.30,0,321.91,401.56,35.5,32.4,0.270,302233.3,302233.3,9773,0,0,0,L,1122011218,0,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764821,104848.00
01/02/2016 15:00,2,1.078,ACTIVE,211.70,348.36,60.007,1451764804,"274151322000095","219011344069620",31.21,7.00,0,331.23,392.25,34.1,31.0,0.230,614848.3,614848.3,3701,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764822,104849.00
01/02/2016 15:00,2,1.092,ACTIVE,213.51,351.97,60.002,1451764804,"201051344000988","219011344069620",31.53,3.70,0,325.22,403.67,34.9,31.8,0.270,302289.7,302289.7,9808,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764823,104850.00
01/02/2016 15:00,2,1.098,ACTIVE,212.83,348.66,60.007,1451764804,"201051344001025","219011344069620",31.29,3.70,0,323.41,405.17,34.8,31.7,0.265,314570.9,314570.9,14438,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764824,104851.00
01/02/2016 15:00,2,1.104,ACTIVE,213.51,349.56,59.970,1451764804,"201051344000458","219011344069620",31.29,5.00,0,326.72,403.37,35.0,31.9,0.274,312243.7,312243.7,9820,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764825,104852.00
01/02/2016 15:00,2,1.074,ACTIVE,214.19,350.77,60.002,1451764804,"201051344000853","219011344069620",31.49,3.30,0,329.73,403.67,34.3,31.2,0.261,309492.4,309492.4,9800,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764826,104853.00
01/02/2016 15:00,2,1.055,ACTIVE,213.29,348.96,60.012,1451764804,"201051344000685","219011344069620",31.27,4.50,0,322.51,404.87,33.4,30.3,0.265,315845.3,315845.3,14490,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764827,104854.00
01/02/2016 15:00,2,1.016,ACTIVE,212.83,350.77,59.996,1451764804,"201051344000917","219011344069620",31.83,5.00,0,327.32,408.18,32.8,29.7,0.252,313566.8,313566.8,14490,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764827,104855.00
01/02/2016 15:00,2,1.012,ACTIVE,213.06,348.96,60.028,1451764804,"201051344001145","219011344069620",31.61,3.70,0,321.31,403.67,32.4,29.4,0.247,316735.5,316735.5,14495,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764828,104856.00
01/02/2016 15:00,2,1.055,ACTIVE,213.29,349.56,60.002,1451764804,"201051344000651","219011344069620",30.91,3.30,0,324.62,403.07,33.0,30.0,0.247,310900.6,310900.6,14466,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764829,104857.00
01/02/2016 15:00,2,0.850,ACTIVE,211.25,342.05,60.034,1451764804,"274151322000088","219011344069620",30.89,6.70,0,332.43,400.36,26.6,23.7,0.164,568755.7,568755.7,3629,0,0,0,L,1151911521,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764830,104858.00
01/02/2016 15:00,2,0.678,ACTIVE,212.38,345.06,59.991,1451764804,"274151322000068","219011344069620",29.88,9.70,0,334.54,487.23,20.3,17.7,0.128,476419.0,476419.0,3848,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764831,104859.00
01/02/2016 15:00,2,0.996,ACTIVE,212.61,346.86,59.996,1451764804,"201051344001135","219011344069620",31.13,3.70,0,322.21,405.77,31.4,28.4,0.239,307450.0,307450.0,14448,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764832,104860.00
01/02/2016 15:00,2,1.037,ACTIVE,212.83,348.36,60.018,1451764804,"201051344000594","219011344069620",31.35,4.50,0,321.91,403.97,33.0,29.9,0.239,313340.8,313340.8,9820,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764833,104861.00
01/02/2016 15:00,2,0.988,ACTIVE,212.83,347.16,59.996,1451764804,"201051344001203","219011344069620",31.33,4.00,0,324.92,403.37,31.4,28.4,0.243,313872.5,313872.5,14461,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764834,104862.00
01/02/2016 15:00,2,0.908,ACTIVE,211.48,343.25,59.996,1451764804,"274151322000054","219011344069620",30.69,7.00,0,331.23,384.43,28.2,25.3,0.186,580903.9,580903.9,3636,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764835,104863.00
01/02/2016 15:00,2,0.980,ACTIVE,213.51,347.76,59.996,1451764804,"201051344000867","219011344069620",31.65,4.50,0,323.72,400.96,31.5,28.4,0.230,302579.5,302579.5,9799,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764836,104864.00
01/02/2016 15:00,2,1.008,ACTIVE,212.83,348.36,60.012,1451764804,"201051344001093","219011344069620",31.33,5.00,0,322.81,403.67,32.0,29.0,0.230,312206.9,312206.9,14464,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764837,104865.00
01/02/2016 15:00,2,0.922,ACTIVE,213.29,348.66,60.012,1451764804,"201051344000900","219011344069620",31.67,3.30,0,325.22,405.17,29.6,26.6,0.234,315787.8,315787.8,9769,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764838,104866.00
01/02/2016 15:00,2,0.990,ACTIVE,213.51,348.36,60.002,1451764804,"201051344000648","219011344069620",31.43,3.00,0,323.11,400.36,31.6,28.6,0.230,309442.2,309442.2,9802,0,0,0,L,1122011218,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764838,104867.00
01/02/2016 15:00,2,0.990,ACTIVE,213.29,348.36,60.002,1451764804,"201051344000569","219011344069620",31.27,3.70,0,326.42,406.07,31.4,28.4,0.230,317309.2,317309.2,9760,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764839,104868.00
01/02/2016 15:00,2,0.957,ACTIVE,213.29,348.36,60.018,1451764804,"201051344000983","219011344069620",31.53,3.70,0,321.61,404.87,30.6,27.6,0.234,312326.1,312326.1,9790,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764840,104869.00
01/02/2016 15:00,2,0.947,ACTIVE,213.51,348.36,59.996,1451764804,"201051344001158","219011344069620",31.07,3.30,0,325.82,403.07,29.8,26.9,0.225,307569.9,307569.9,9832,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764841,104870.00
01/02/2016 15:00,2,0.969,ACTIVE,213.74,348.96,59.996,1451764804,"201051344000576","219011344069620",31.57,3.30,0,321.31,416.59,31.0,28.0,0.221,310327.5,310327.5,9768,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764842,104871.00
01/02/2016 15:00,2,0.725,ACTIVE,211.70,351.37,59.991,1451764804,"274151322000087","219011344069620",32.12,7.70,0,332.13,400.36,23.6,20.8,0.150,556238.9,556238.9,3668,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451764843,104872.00
01/02/2016 15:15,2,1.621,ACTIVE,214.64,357.08,59.965,1451765703,"201051344000645","219011344069620",31.81,4.00,0,328.52,413.59,52.2,48.5,0.407,310714.5,310714.5,9777,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765704,104873.00
01/02/2016 15:15,2,1.463,ACTIVE,211.93,346.56,59.965,1451765703,"274151322000085","219011344069620",31.15,6.70,0,331.53,391.94,46.0,42.5,0.305,583711.7,583711.7,3648,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765705,104874.00
01/02/2016 15:15,2,1.520,ACTIVE,214.19,356.48,59.965,1451765703,"201051344000633","219011344069620",31.79,4.00,0,326.12,415.39,49.0,45.4,0.411,303337.8,303337.8,9832,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765706,104875.00
01/02/2016 15:15,2,1.521,ACTIVE,213.96,354.97,59.917,1451765703,"201051344000469","219011344069620",31.83,2.50,0,327.32,415.09,49.0,45.4,0.393,304665.5,304665.5,9801,0,0,0,L,1122011218,0,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765707,104876.00
01/02/2016 15:15,2,1.459,ACTIVE,212.61,353.17,59.959,1451765703,"201051344000646","219011344069620",31.51,4.00,0,320.11,413.59,46.6,43.1,0.371,309089.7,309089.7,14461,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765708,104877.00
01/02/2016 15:15,2,1.338,ACTIVE,211.70,353.47,59.959,1451765703,"274151322000052","219011344069620",31.37,7.30,0,333.63,393.75,42.5,39.0,0.292,591199.7,591199.7,3662,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765709,104878.00
01/02/2016 15:15,2,1.395,ACTIVE,213.06,354.37,59.933,1451765703,"201051344000585","219011344069620",31.89,4.50,0,327.32,414.49,45.0,41.6,0.354,313944.9,313944.9,14453,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765710,104879.00
01/02/2016 15:15,2,1.318,ACTIVE,212.61,350.77,59.954,1451765703,"201051344001230","219011344069620",31.61,4.50,0,324.92,413.89,42.2,38.8,0.331,312294.0,312294.0,14505,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765711,104880.00
01/02/2016 15:15,2,1.342,ACTIVE,213.29,351.97,59.928,1451765703,"201051344000582","219011344069620",31.57,3.70,0,326.12,414.19,43.0,39.5,0.331,307168.3,307168.3,14452,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765712,104881.00
01/02/2016 15:15,2,1.344,ACTIVE,212.38,353.77,59.959,1451765703,"201051344000955","219011344069620",31.97,4.50,0,324.32,411.78,43.5,40.1,0.345,316376.9,316376.9,14431,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765713,104882.00
01/02/2016 15:15,2,0.266,ALERT,211.48,490.83,59.949,1451765703,"274151322000094","219011344069620",47.15,9.00,0,334.24,515.48,12.6,10.2,0.057,476492.6,476492.6,3854,0,0,0,L,1151911521,0,121.33,122.46,0001,7,0,0,0,0,0,0,198,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765715,104883.00
01/02/2016 15:15,2,1.375,ACTIVE,213.96,355.28,59.944,1451765703,"201051344000579","219011344069620",32.03,4.50,0,327.92,413.29,44.6,41.1,0.349,317962.9,317962.9,9811,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765715,104884.00
01/02/2016 15:15,2,1.373,ACTIVE,212.61,352.87,59.949,1451765703,"201051344000890","219011344069620",31.81,5.50,0,325.82,410.88,44.3,40.8,0.336,314615.3,314615.3,14513,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765716,104885.00
01/02/2016 15:15,2,1.348,ACTIVE,213.06,354.97,59.954,1451765703,"201051344000438","219011344069620",32.05,4.50,0,327.32,412.68,43.8,40.4,0.345,316384.6,316384.6,14461,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765717,104886.00
01/02/2016 15:15,2,1.379,ACTIVE,212.83,352.27,59.970,1451765703,"201051344000417","219011344069620",31.63,5.00,0,323.11,410.58,44.2,40.8,0.345,310482.8,310482.8,14527,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765718,104887.00
01/02/2016 15:15,2,1.275,ACTIVE,211.93,347.46,59.975,1451765703,"274151322000083","219011344069620",31.11,7.70,0,331.83,393.15,40.2,36.8,0.265,585645.8,585645.8,3693,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765719,104888.00
01/02/2016 15:15,2,1.379,ACTIVE,212.61,353.17,59.954,1451765703,"274151322000076","219011344069620",31.99,7.30,0,336.04,403.97,44.7,41.2,0.309,622015.6,622015.6,3673,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765720,104889.00
01/02/2016 15:15,2,1.439,ACTIVE,213.74,354.37,59.959,1451765703,"201051344000868","219011344069620",31.75,3.30,0,323.72,414.19,46.4,42.8,0.380,302242.8,302242.8,9774,0,0,0,L,1122011218,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765721,104890.00
01/02/2016 15:15,2,1.393,ACTIVE,211.70,347.16,59.965,1451765703,"274151322000095","219011344069620",31.41,7.30,0,333.93,400.66,44.4,40.9,0.305,614857.6,614857.6,3702,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765722,104891.00
01/02/2016 15:15,2,2.422,ACTIVE,214.64,362.79,59.970,1451765703,"201051344000988","219011344069620",29.40,4.00,0,324.92,414.49,72.2,67.7,0.601,302299.3,302299.3,9809,0,0,0,L,1122011218,0,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765723,104892.00
01/02/2016 15:15,2,2.238,ACTIVE,213.51,361.59,59.949,1451765703,"201051344001025","219011344069620",32.12,4.00,0,325.22,412.08,72.8,68.3,0.575,314580.6,314580.6,14439,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765724,104893.00
01/02/2016 15:15,2,2.143,ACTIVE,214.64,361.89,59.944,1451765703,"201051344000458","219011344069620",32.12,5.00,0,324.92,414.49,69.8,65.5,0.597,312253.6,312253.6,9821,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765725,104894.00
01/02/2016 15:15,2,2.641,ACTIVE,215.54,362.79,60.023,1451765703,"201051344000853","219011344069620",30.61,4.00,0,330.93,414.49,82.0,77.2,0.384,309502.2,309502.2,9801,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765726,104895.00
01/02/2016 15:15,2,2.557,ACTIVE,213.96,362.19,59.986,1451765703,"201051344000685","219011344069620",30.89,4.00,0,322.81,411.48,80.2,75.5,0.393,315854.9,315854.9,14491,0,0,0,L,1122011218,0,123.36,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765727,104896.00
01/02/2016 15:15,2,3.912,ACTIVE,214.87,354.67,59.959,1451765703,"201051344000917","219011344069620",25.68,5.50,0,325.82,413.59,102.5,97.1,0.482,313576.3,313576.3,14491,0,0,0,L,1122011218,0,123.14,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765728,104897.00
01/02/2016 15:15,2,4.098,ACTIVE,214.87,356.18,59.954,1451765703,"201051344001145","219011344069620",28.65,4.00,0,327.32,412.38,119.3,113.2,0.561,316744.9,316744.9,14496,0,0,0,L,1122011218,0,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765728,104898.00
01/02/2016 15:15,2,4.385,ACTIVE,216.22,363.09,59.970,1451765703,"201051344000651","219011344069620",32.40,3.00,0,328.22,413.89,144.1,137.2,0.658,310910.4,310910.4,14467,0,0,0,L,1122011218,0,124.49,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765729,104899.00
01/02/2016 15:15,2,3.359,ACTIVE,212.83,372.71,59.954,1451765703,"274151322000088","219011344069620",33.93,7.00,0,332.43,402.46,115.6,109.6,0.420,568763.3,568763.3,3630,0,0,0,L,1151911521,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765730,104900.00
01/02/2016 15:15,2,0.438,ALERT,213.74,502.55,59.965,1451765703,"274151322000068","219011344069620",49.86,10.00,0,334.54,522.69,21.9,19.2,0.119,476423.0,476423.0,3849,0,0,0,L,1151911521,0,122.68,123.14,0001,10,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765732,104901.00
01/02/2016 15:15,2,4.893,ACTIVE,216.22,366.70,59.959,1451765703,"201051344001135","219011344069620",32.60,3.70,0,325.82,410.88,161.4,153.9,0.756,307459.6,307459.6,14449,0,0,0,L,1122011218,0,124.04,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765733,104902.00
01/02/2016 15:15,2,5.104,ACTIVE,216.67,369.40,59.959,1451765703,"201051344000594","219011344069620",32.78,4.50,0,326.12,412.38,169.4,161.6,0.760,313350.9,313350.9,9821,0,0,0,L,1122011218,0,123.36,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765734,104903.00
01/02/2016 15:15,2,5.143,ACTIVE,216.90,369.70,59.975,1451765703,"201051344001203","219011344069620",32.92,4.00,0,328.82,413.29,171.5,163.6,0.791,313882.2,313882.2,14462,0,0,0,L,1122011218,0,124.72,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765735,104904.00
01/02/2016 15:15,2,5.141,ACTIVE,213.51,373.01,59.970,1451765703,"274151322000054","219011344069620",31.85,6.70,0,330.93,391.94,165.8,158.1,0.632,580912.8,580912.8,3637,0,0,0,L,1151911521,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765736,104905.00
01/02/2016 15:15,2,5.150,ACTIVE,217.80,367.90,59.981,1451765703,"201051344000867","219011344069620",32.78,4.50,0,325.52,412.68,171.0,163.1,0.773,302589.4,302589.4,9800,0,0,0,L,1122011218,0,124.04,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765737,104906.00
01/02/2016 15:15,2,5.176,ACTIVE,216.90,369.70,59.981,1451765703,"201051344001093","219011344069620",32.88,5.50,0,327.02,414.19,172.3,164.4,0.765,312216.9,312216.9,14465,0,0,0,L,1122011218,0,124.27,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765738,104907.00
01/02/2016 15:15,2,5.234,ACTIVE,218.03,367.30,60.002,1451765703,"201051344000900","219011344069620",32.62,3.70,0,324.62,415.39,172.8,164.9,0.782,315797.6,315797.6,9770,0,0,0,L,1122011218,0,124.27,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765738,104908.00
01/02/2016 15:15,2,4.918,ACTIVE,217.80,369.10,59.975,1451765703,"201051344000648","219011344069620",32.84,3.70,0,323.72,414.49,163.4,155.8,0.720,309452.5,309452.5,9803,0,0,0,L,1122011218,0,123.59,124.49,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765739,104909.00
01/02/2016 15:15,2,4.057,ACTIVE,217.58,364.59,59.975,1451765703,"201051344000569","219011344069620",32.62,4.50,0,330.93,415.69,133.9,127.3,0.588,317319.6,317319.6,9761,0,0,0,L,1122011218,0,123.36,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765740,104910.00
01/02/2016 15:15,2,3.416,ACTIVE,216.45,364.59,60.007,1451765703,"201051344000983","219011344069620",32.82,4.50,0,326.72,418.09,113.5,107.6,0.526,312336.3,312336.3,9791,0,0,0,L,1122011218,0,123.36,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765741,104911.00
01/02/2016 15:15,2,2.975,ACTIVE,216.22,358.88,59.975,1451765703,"201051344001158","219011344069620",32.46,3.70,0,327.92,413.59,97.6,92.3,0.438,307579.9,307579.9,9833,0,0,0,L,1122011218,0,123.14,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765742,104912.00
01/02/2016 15:15,2,2.840,ACTIVE,216.00,358.28,59.965,1451765703,"201051344000576","219011344069620",32.38,3.70,0,329.13,416.59,93.1,87.9,0.415,310337.9,310337.9,9769,0,0,0,L,1122011218,0,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765743,104913.00
01/02/2016 15:15,2,2.158,ACTIVE,212.38,365.19,59.970,1451765703,"274151322000087","219011344069620",33.70,8.00,0,334.54,403.97,73.6,69.1,0.491,556246.9,556246.9,3669,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451765744,104914.00
