ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 15:30,2,1.484,ACTIVE,213.96,354.07,59.933,1451766604,"201051344000645","219011344069620",30.87,7.00,0,323.11,407.27,46.5,42.9,0.362,310738.6,310738.6,9778,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766605,104915.00
01/02/2016 15:30,2,1.301,ACTIVE,211.70,351.97,59.970,1451766604,"274151322000085","219011344069620",30.40,10.30,0,331.23,391.64,40.0,36.7,0.261,583733.3,583733.3,3649,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766606,104916.00
01/02/2016 15:30,2,1.578,ACTIVE,214.19,358.28,59.970,1451766604,"201051344000633","219011344069620",31.33,7.00,0,321.31,407.27,50.1,46.5,0.411,303361.4,303361.4,9833,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766606,104917.00
01/02/2016 15:30,2,1.613,ACTIVE,214.19,355.58,59.970,1451766604,"201051344000469","219011344069620",31.29,4.50,0,323.72,409.08,51.1,47.4,0.407,304689.2,304689.2,9802,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766607,104918.00
01/02/2016 15:30,2,1.561,ACTIVE,212.83,354.37,59.959,1451766604,"201051344000646","219011344069620",31.03,7.30,0,321.91,407.87,49.1,45.5,0.402,309113.0,309113.0,14462,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766608,104919.00
01/02/2016 15:30,2,1.574,ACTIVE,211.70,354.67,59.970,1451766604,"274151322000052","219011344069620",30.28,12.00,0,330.03,388.94,48.3,44.7,0.318,591222.2,591222.2,3663,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766609,104920.00
01/02/2016 15:30,2,3.293,ACTIVE,213.96,363.39,59.949,1451766604,"201051344000585","219011344069620",22.60,7.30,0,323.72,409.98,75.6,71.0,0.654,313969.0,313969.0,14454,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766610,104921.00
01/02/2016 15:30,2,3.248,ACTIVE,214.19,354.07,59.965,1451766604,"201051344001230","219011344069620",31.49,7.30,0,321.01,412.38,103.9,98.4,0.473,312316.9,312316.9,14506,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766611,104922.00
01/02/2016 15:30,2,3.852,ACTIVE,216.22,359.48,59.986,1451766604,"201051344000582","219011344069620",29.90,6.30,0,321.61,416.59,117.2,111.1,0.530,307191.7,307191.7,14453,0,0,0,L,1122011218,0,123.81,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766612,104923.00
01/02/2016 15:30,2,3.971,ACTIVE,214.87,356.78,59.975,1451766604,"201051344000955","219011344069620",31.97,7.30,0,321.91,419.00,128.3,121.9,0.583,316400.3,316400.3,14432,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766613,104924.00
01/02/2016 15:30,2,2.168,ALERT,212.61,454.16,59.965,1451766604,"274151322000094","219011344069620",42.32,10.70,0,336.34,515.48,93.0,87.9,0.358,476500.0,476500.0,3856,0,0,0,L,1151911521,0,121.78,123.14,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766615,104925.00
01/02/2016 15:30,2,3.746,ACTIVE,216.90,358.58,59.949,1451766604,"201051344000579","219011344069620",31.61,7.70,0,325.52,414.19,119.9,113.8,0.552,317986.7,317986.7,9812,0,0,0,L,1122011218,0,123.36,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766616,104926.00
01/02/2016 15:30,2,3.771,ACTIVE,214.64,357.98,59.970,1451766604,"201051344000890","219011344069620",32.12,9.00,0,322.51,407.27,122.7,116.5,0.548,314639.1,314639.1,14514,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766617,104927.00
01/02/2016 15:30,2,3.383,ACTIVE,215.09,355.28,59.981,1451766604,"201051344000438","219011344069620",31.79,7.00,0,321.01,405.47,108.7,103.0,0.495,316408.2,316408.2,14462,0,0,0,L,1122011218,0,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766618,104928.00
01/02/2016 15:30,2,2.275,ACTIVE,213.74,349.56,59.970,1451766604,"201051344000417","219011344069620",31.65,8.00,0,321.31,412.98,72.3,67.9,0.588,310506.2,310506.2,14528,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766618,104929.00
01/02/2016 15:30,2,1.518,ACTIVE,211.70,350.47,59.959,1451766604,"274151322000083","219011344069620",31.55,12.00,0,330.03,391.94,48.4,44.8,0.327,585668.2,585668.2,3694,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766619,104930.00
01/02/2016 15:30,2,1.961,ACTIVE,212.61,360.38,59.965,1451766604,"274151322000076","219011344069620",28.09,12.30,0,331.83,395.55,56.0,52.1,0.398,622040.1,622040.1,3674,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766620,104931.00
01/02/2016 15:30,2,2.088,ACTIVE,214.19,359.48,59.975,1451766604,"201051344000868","219011344069620",31.55,6.00,0,323.72,406.07,66.7,62.5,0.526,302266.6,302266.6,9775,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766622,104932.00
01/02/2016 15:30,2,2.027,ACTIVE,211.70,363.99,59.970,1451766604,"274151322000095","219011344069620",32.42,12.00,0,330.33,402.77,66.6,62.3,0.446,614881.9,614881.9,3703,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766623,104933.00
01/02/2016 15:30,2,1.527,ACTIVE,213.74,356.48,59.981,1451766604,"201051344000988","219011344069620",31.23,7.00,0,323.72,408.48,48.2,44.6,0.393,302323.2,302323.2,9810,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766624,104934.00
01/02/2016 15:30,2,1.428,ACTIVE,212.83,352.87,59.981,1451766604,"201051344001025","219011344069620",31.61,7.30,0,322.51,408.48,45.7,42.2,0.349,314604.7,314604.7,14440,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766625,104935.00
01/02/2016 15:30,2,1.424,ACTIVE,213.74,352.57,59.970,1451766604,"201051344000458","219011344069620",31.49,7.70,0,320.71,409.38,45.5,42.0,0.376,312277.9,312277.9,9822,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766626,104936.00
01/02/2016 15:30,2,1.676,ACTIVE,214.64,357.98,59.991,1451766604,"201051344000853","219011344069620",30.73,6.30,0,327.92,415.09,52.2,48.5,0.442,309526.4,309526.4,9802,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766626,104937.00
01/02/2016 15:30,2,1.762,ACTIVE,213.06,354.37,60.012,1451766604,"201051344000685","219011344069620",27.17,7.30,0,321.61,405.77,48.6,45.0,0.420,315878.5,315878.5,14492,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766627,104938.00
01/02/2016 15:30,2,1.805,ACTIVE,213.51,357.38,59.912,1451766604,"201051344000917","219011344069620",30.57,8.50,0,324.32,410.58,55.8,51.9,0.442,313600.0,313600.0,14492,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766628,104939.00
01/02/2016 15:30,2,1.477,ACTIVE,213.06,353.77,60.002,1451766604,"201051344001145","219011344069620",31.11,7.00,0,320.71,406.37,46.4,42.9,0.358,316768.3,316768.3,14497,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766629,104940.00
01/02/2016 15:30,2,1.514,ACTIVE,213.06,352.87,59.965,1451766604,"201051344000651","219011344069620",30.40,6.30,0,322.81,406.97,46.7,43.1,0.376,310934.4,310934.4,14468,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766630,104941.00
01/02/2016 15:30,2,1.271,ACTIVE,211.70,352.57,59.981,1451766604,"274151322000088","219011344069620",31.61,10.30,0,331.53,401.86,40.7,37.3,0.265,568782.3,568782.3,3631,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766632,104942.00
01/02/2016 15:30,2,0.273,ALERT,212.61,490.83,59.975,1451766604,"274151322000068","219011344069620",47.21,11.70,0,338.74,518.49,12.8,10.4,0.053,476428.4,476428.4,3851,0,0,0,L,1151911521,0,121.78,122.68,0001,10,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766633,104943.00
01/02/2016 15:30,2,1.697,ACTIVE,213.06,354.97,60.018,1451766604,"201051344001135","219011344069620",31.47,6.70,0,321.31,404.87,54.1,50.3,0.442,307482.9,307482.9,14450,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766634,104944.00
01/02/2016 15:30,2,1.779,ACTIVE,213.29,357.38,60.023,1451766604,"201051344000594","219011344069620",31.55,7.70,0,322.51,407.27,56.9,53.0,0.455,313374.7,313374.7,9822,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766635,104945.00
01/02/2016 15:30,2,1.688,ACTIVE,213.29,354.37,59.996,1451766604,"201051344001203","219011344069620",31.19,7.30,0,323.11,407.57,53.3,49.5,0.433,313905.6,313905.6,14463,0,0,0,L,1122011218,0,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766636,104946.00
01/02/2016 15:30,2,1.725,ACTIVE,212.16,355.58,59.981,1451766604,"274151322000054","219011344069620",29.50,10.70,0,330.93,393.15,51.6,47.9,0.349,580935.1,580935.1,3638,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766637,104947.00
01/02/2016 15:30,2,1.955,ACTIVE,214.19,358.58,60.023,1451766604,"201051344000867","219011344069620",31.51,7.00,0,324.92,403.97,62.4,58.3,0.499,302612.8,302612.8,9801,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766638,104948.00
01/02/2016 15:30,2,1.938,ACTIVE,213.51,357.98,59.933,1451766604,"201051344001093","219011344069620",31.45,7.70,0,323.11,412.98,61.8,57.7,0.473,312240.1,312240.1,14466,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766639,104949.00
01/02/2016 15:30,2,2.484,ACTIVE,214.41,362.49,59.986,1451766604,"201051344000900","219011344069620",31.71,5.00,0,320.41,407.87,80.3,75.6,0.389,315821.0,315821.0,9771,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766640,104950.00
01/02/2016 15:30,2,3.535,ACTIVE,215.09,356.48,60.007,1451766604,"201051344000648","219011344069620",27.19,4.00,0,323.72,408.18,97.5,92.1,0.438,309476.2,309476.2,9804,0,0,0,L,1122011218,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766641,104951.00
01/02/2016 15:30,2,4.500,ACTIVE,216.67,360.69,59.986,1451766604,"201051344000569","219011344069620",29.44,6.30,0,322.51,408.78,134.8,128.2,0.632,317343.3,317343.3,9762,0,0,0,L,1122011218,0,123.14,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766642,104952.00
01/02/2016 15:30,2,4.660,ACTIVE,217.58,361.29,59.991,1451766604,"201051344000983","219011344069620",30.02,7.00,0,324.02,410.88,141.7,134.9,0.672,312360.0,312360.0,9792,0,0,0,L,1122011218,0,123.81,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766643,104953.00
01/02/2016 15:30,2,4.562,ACTIVE,218.26,363.09,59.991,1451766604,"201051344001158","219011344069620",31.95,5.50,0,324.02,406.67,147.7,140.7,0.681,307603.2,307603.2,9834,0,0,0,L,1122011218,0,124.04,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766644,104954.00
01/02/2016 15:30,2,4.770,ACTIVE,218.03,364.29,59.975,1451766604,"201051344000576","219011344069620",32.18,6.00,0,324.32,407.57,155.5,148.2,0.698,310361.6,310361.6,9770,0,0,0,L,1122011218,0,124.04,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766645,104955.00
01/02/2016 15:30,2,4.146,ACTIVE,213.29,352.57,59.986,1451766604,"274151322000087","219011344069620",21.15,11.70,0,332.43,399.76,88.7,83.7,0.331,556266.2,556266.2,3670,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451766646,104956.00
01/02/2016 15:45,2,0.520,ACTIVE,213.29,344.15,59.970,1451767503,"201051344000645","219011344069620",30.06,5.00,0,323.72,400.96,15.9,13.4,0.093,310748.2,310748.2,9779,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767504,104957.00
01/02/2016 15:45,2,0.416,ACTIVE,211.48,340.85,59.970,1451767503,"274151322000085","219011344069620",29.70,8.00,0,331.53,382.93,12.6,10.2,0.066,583741.5,583741.5,3650,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767505,104958.00
01/02/2016 15:45,2,0.518,ACTIVE,213.29,344.76,59.933,1451767503,"201051344000633","219011344069620",30.24,5.50,0,325.82,402.77,15.8,13.4,0.093,303370.9,303370.9,9834,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767506,104959.00
01/02/2016 15:45,2,0.545,ACTIVE,212.83,343.25,59.965,1451767503,"201051344000469","219011344069620",29.90,3.00,0,324.02,400.06,16.5,14.0,0.097,304698.8,304698.8,9803,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767507,104960.00
01/02/2016 15:45,2,0.506,ACTIVE,211.93,341.75,59.965,1451767503,"201051344000646","219011344069620",30.20,5.50,0,321.31,396.75,15.5,13.0,0.093,309122.2,309122.2,14463,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767508,104961.00
01/02/2016 15:45,2,0.439,ACTIVE,211.25,340.85,59.970,1451767503,"274151322000052","219011344069620",29.52,9.70,0,332.13,382.03,13.2,10.8,0.080,591230.9,591230.9,3664,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767508,104962.00
01/02/2016 15:45,2,0.500,ACTIVE,212.61,342.95,59.970,1451767503,"201051344000585","219011344069620",30.30,5.50,0,325.82,398.26,15.3,12.9,0.097,313978.4,313978.4,14455,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767509,104963.00
01/02/2016 15:45,2,0.494,ACTIVE,212.16,341.45,59.981,1451767503,"201051344001230","219011344069620",29.08,6.00,0,323.41,399.46,14.6,12.2,0.084,312325.8,312325.8,14507,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767510,104964.00
01/02/2016 15:45,2,0.500,ACTIVE,212.61,342.65,59.981,1451767503,"201051344000582","219011344069620",30.08,5.00,0,323.41,397.96,15.3,12.8,0.084,307200.9,307200.9,14454,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767511,104965.00
01/02/2016 15:45,2,0.529,ACTIVE,211.93,341.15,59.965,1451767503,"201051344000955","219011344069620",29.82,6.00,0,322.51,399.46,16.0,13.5,0.093,316409.6,316409.6,14433,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767512,104966.00
01/02/2016 15:45,2,0.256,ACTIVE,211.70,428.61,59.965,1451767503,"274151322000094","219011344069620",40.75,10.00,0,337.24,482.42,10.5,8.2,0.049,476507.4,476507.4,3858,0,0,0,L,1151911521,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767513,104967.00
01/02/2016 15:45,2,0.533,ACTIVE,212.83,342.65,59.954,1451767503,"201051344000579","219011344069620",30.22,6.00,0,324.62,403.97,16.3,13.8,0.093,317996.2,317996.2,9813,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767514,104968.00
01/02/2016 15:45,2,0.502,ACTIVE,212.16,341.45,59.975,1451767503,"201051344000890","219011344069620",30.97,6.70,0,323.72,395.85,15.7,13.2,0.084,314648.4,314648.4,14515,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767515,104969.00
01/02/2016 15:45,2,0.508,ACTIVE,212.38,341.75,59.970,1451767503,"201051344000438","219011344069620",30.30,6.00,0,324.62,398.26,15.6,13.1,0.084,316417.4,316417.4,14463,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767516,104970.00
01/02/2016 15:45,2,0.539,ACTIVE,212.38,342.35,59.975,1451767503,"201051344000417","219011344069620",29.92,6.70,0,320.41,397.96,16.4,13.9,0.093,310515.5,310515.5,14529,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767517,104971.00
01/02/2016 15:45,2,0.404,ACTIVE,211.48,339.65,59.970,1451767503,"274151322000083","219011344069620",29.46,9.30,0,330.63,387.14,12.1,9.7,0.075,585676.4,585676.4,3695,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767518,104972.00
01/02/2016 15:45,2,0.428,ACTIVE,212.16,339.95,59.975,1451767503,"274151322000076","219011344069620",30.28,9.00,0,334.24,388.64,13.1,10.7,0.075,622049.2,622049.2,3675,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767519,104973.00
01/02/2016 15:45,2,0.486,ACTIVE,212.61,342.05,60.012,1451767503,"201051344000868","219011344069620",30.16,3.70,0,325.52,397.96,14.9,12.5,0.088,302275.7,302275.7,9776,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767520,104974.00
01/02/2016 15:45,2,0.422,ACTIVE,211.25,340.55,59.965,1451767503,"274151322000095","219011344069620",29.50,8.50,0,332.13,386.83,12.6,10.2,0.071,614890.6,614890.6,3704,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767521,104975.00
01/02/2016 15:45,2,0.473,ACTIVE,212.61,343.85,59.981,1451767503,"201051344000988","219011344069620",30.34,4.50,0,323.72,400.36,14.6,12.2,0.093,302332.4,302332.4,9811,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767522,104976.00
01/02/2016 15:45,2,0.467,ACTIVE,212.16,340.55,59.975,1451767503,"201051344001025","219011344069620",31.17,5.50,0,324.32,398.26,14.8,12.4,0.080,314613.8,314613.8,14441,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767523,104977.00
01/02/2016 15:45,2,0.510,ACTIVE,212.61,342.05,59.970,1451767503,"201051344000458","219011344069620",30.18,6.00,0,322.81,399.76,15.6,13.2,0.088,312287.2,312287.2,9823,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767524,104978.00
01/02/2016 15:45,2,0.492,ACTIVE,213.29,343.85,59.975,1451767503,"201051344000853","219011344069620",30.14,4.00,0,330.93,400.66,15.1,12.6,0.093,309535.6,309535.6,9803,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767525,104979.00
01/02/2016 15:45,2,0.482,ACTIVE,212.38,342.05,59.975,1451767503,"201051344000685","219011344069620",30.14,5.50,0,320.71,399.76,14.7,12.3,0.084,315887.4,315887.4,14493,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767526,104980.00
01/02/2016 15:45,2,0.480,ACTIVE,212.38,342.35,59.986,1451767503,"201051344000917","219011344069620",29.46,6.70,0,324.92,400.36,14.4,12.0,0.080,313608.9,313608.9,14493,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767527,104981.00
01/02/2016 15:45,2,0.461,ACTIVE,212.38,341.75,59.986,1451767503,"201051344001145","219011344069620",30.12,5.50,0,324.62,402.46,14.1,11.7,0.084,316777.0,316777.0,14498,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767527,104982.00
01/02/2016 15:45,2,0.510,ACTIVE,212.16,342.05,59.986,1451767503,"201051344000651","219011344069620",29.34,4.50,0,324.32,397.05,15.2,12.7,0.080,310943.5,310943.5,14469,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767528,104983.00
01/02/2016 15:45,2,0.355,ACTIVE,211.25,340.55,59.965,1451767503,"274151322000088","219011344069620",29.16,8.00,0,333.33,394.35,10.5,8.2,0.057,568789.5,568789.5,3632,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767529,104984.00
01/02/2016 15:45,2,0.238,ALERT,212.16,444.24,59.981,1451767503,"274151322000068","219011344069620",42.16,11.70,0,392.55,516.08,10.2,7.9,0.044,476430.8,476430.8,3853,0,0,0,L,1151911521,0,121.78,122.23,0001,8,0,0,0,0,0,0,168,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767531,104985.00
01/02/2016 15:45,2,0.457,ACTIVE,211.93,340.85,59.933,1451767503,"201051344001135","219011344069620",30.65,5.00,0,324.02,395.55,14.2,11.8,0.080,307491.7,307491.7,14451,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767532,104986.00
01/02/2016 15:45,2,0.484,ACTIVE,212.38,342.05,59.981,1451767503,"201051344000594","219011344069620",31.27,6.30,0,324.32,398.56,15.3,12.9,0.084,313383.9,313383.9,9823,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767533,104987.00
01/02/2016 15:45,2,0.480,ACTIVE,212.16,340.85,59.981,1451767503,"201051344001203","219011344069620",29.90,6.00,0,324.32,397.66,14.6,12.1,0.084,313914.4,313914.4,14464,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767534,104988.00
01/02/2016 15:45,2,0.391,ACTIVE,211.48,340.25,59.970,1451767503,"274151322000054","219011344069620",29.38,8.00,0,331.53,379.92,11.6,9.3,0.071,580943.1,580943.1,3639,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767535,104989.00
01/02/2016 15:45,2,0.477,ACTIVE,213.06,342.35,59.975,1451767503,"201051344000867","219011344069620",30.49,5.50,0,327.02,395.25,14.7,12.3,0.084,302621.7,302621.7,9802,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767536,104990.00
01/02/2016 15:45,2,0.504,ACTIVE,212.16,341.75,59.975,1451767503,"201051344001093","219011344069620",30.83,6.00,0,322.21,397.05,15.7,13.2,0.080,312249.1,312249.1,14467,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767537,104991.00
01/02/2016 15:45,2,0.428,ACTIVE,212.61,342.65,59.981,1451767503,"201051344000900","219011344069620",29.90,3.70,0,325.52,400.06,13.0,10.6,0.088,315829.7,315829.7,9772,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767538,104992.00
01/02/2016 15:45,2,0.520,ACTIVE,212.83,342.35,59.981,1451767503,"201051344000648","219011344069620",29.70,3.70,0,324.32,399.76,15.7,13.2,0.088,309485.2,309485.2,9805,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767539,104993.00
01/02/2016 15:45,2,0.490,ACTIVE,212.83,342.65,59.965,1451767503,"201051344000569","219011344069620",30.85,4.50,0,327.02,399.46,15.4,12.9,0.088,317352.4,317352.4,9763,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767540,104994.00
01/02/2016 15:45,2,0.477,ACTIVE,212.83,342.65,59.965,1451767503,"201051344000983","219011344069620",30.55,4.50,0,324.02,400.66,14.8,12.3,0.093,312368.9,312368.9,9793,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767541,104995.00
01/02/2016 15:45,2,0.465,ACTIVE,212.83,342.65,59.975,1451767503,"201051344001158","219011344069620",30.34,3.70,0,327.32,399.76,14.3,11.9,0.084,307611.8,307611.8,9835,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767541,104996.00
01/02/2016 15:45,2,0.520,ACTIVE,213.29,344.45,59.981,1451767503,"201051344000576","219011344069620",29.56,4.00,0,327.02,402.16,15.6,13.1,0.088,310370.6,310370.6,9771,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767542,104997.00
01/02/2016 15:45,2,0.340,ACTIVE,211.70,339.65,59.975,1451767503,"274151322000087","219011344069620",30.75,9.30,0,332.43,394.35,10.6,8.3,0.057,556272.7,556272.7,3671,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451767543,104998.00
01/02/2016 16:00,2,0.281,ACTIVE,212.83,340.85,59.986,1451768403,"201051344000645","219011344069620",28.43,3.70,0,336.04,351.67,8.2,5.9,0.031,310750.9,310750.9,9780,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768404,104999.00
01/02/2016 16:00,2,0.191,ACTIVE,211.25,337.24,59.981,1451768403,"274151322000085","219011344069620",27.83,6.70,0,334.84,345.96,5.4,3.3,0.018,583743.4,583743.4,3651,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768405,105000.00
01/02/2016 16:00,2,0.283,ACTIVE,212.83,342.35,59.975,1451768403,"201051344000633","219011344069620",29.44,4.00,0,335.44,352.57,8.4,6.2,0.031,303373.6,303373.6,9835,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768406,105001.00
01/02/2016 16:00,2,0.299,ACTIVE,212.38,340.85,59.981,1451768403,"201051344000469","219011344069620",30.10,2.00,0,334.84,350.47,9.1,6.9,0.027,304701.7,304701.7,9804,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768407,105002.00
01/02/2016 16:00,2,0.281,ACTIVE,211.93,340.25,59.981,1451768403,"201051344000646","219011344069620",28.88,4.00,0,334.24,350.17,8.3,6.1,0.027,309124.9,309124.9,14464,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768408,105003.00
01/02/2016 16:00,2,0.209,ACTIVE,211.03,339.04,59.986,1451768403,"274151322000052","219011344069620",28.39,7.30,0,333.93,345.96,6.0,3.9,0.018,591233.0,591233.0,3665,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768409,105004.00
01/02/2016 16:00,2,0.268,ACTIVE,212.16,340.55,59.981,1451768403,"201051344000585","219011344069620",29.94,4.00,0,333.63,350.77,8.2,6.0,0.022,313981.0,313981.0,14456,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768410,105005.00
01/02/2016 16:00,2,0.279,ACTIVE,212.16,339.34,59.986,1451768403,"201051344001230","219011344069620",28.31,4.50,0,332.73,349.86,8.1,5.8,0.027,312328.4,312328.4,14508,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768410,105006.00
01/02/2016 16:00,2,0.291,ACTIVE,212.61,340.25,60.012,1451768403,"201051344000582","219011344069620",28.90,3.70,0,334.84,349.86,8.6,6.4,0.031,307203.6,307203.6,14455,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768411,105007.00
01/02/2016 16:00,2,0.305,ACTIVE,211.70,339.34,59.933,1451768403,"201051344000955","219011344069620",29.78,4.00,0,333.33,349.86,9.2,7.0,0.027,316412.5,316412.5,14434,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768413,105008.00
01/02/2016 16:00,2,0.115,ACTIVE,211.25,337.84,59.975,1451768403,"274151322000094","219011344069620",30.43,7.70,0,335.44,434.02,3.6,1.5,0.009,476508.9,476508.9,3859,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768414,105009.00
01/02/2016 16:00,2,0.307,ACTIVE,212.38,340.25,59.981,1451768403,"201051344000579","219011344069620",29.90,4.00,0,335.44,351.07,9.3,7.1,0.027,317999.2,317999.2,9814,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768415,105010.00
01/02/2016 16:00,2,0.307,ACTIVE,212.16,339.34,59.991,1451768403,"201051344000890","219011344069620",28.86,5.50,0,333.63,352.57,9.0,6.8,0.027,314651.2,314651.2,14516,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768416,105011.00
01/02/2016 16:00,2,0.297,ACTIVE,212.16,339.65,59.944,1451768403,"201051344000438","219011344069620",29.50,4.00,0,334.84,354.37,8.9,6.7,0.027,316420.2,316420.2,14464,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768417,105012.00
01/02/2016 16:00,2,0.322,ACTIVE,212.38,339.65,60.007,1451768403,"201051344000417","219011344069620",29.94,5.00,0,333.93,352.87,9.8,7.6,0.031,310518.5,310518.5,14530,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768418,105013.00
01/02/2016 16:00,2,0.189,ACTIVE,211.48,337.24,59.986,1451768403,"274151322000083","219011344069620",27.89,7.70,0,334.24,346.26,5.4,3.3,0.013,585678.3,585678.3,3696,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768419,105014.00
01/02/2016 16:00,2,0.197,ACTIVE,211.93,339.95,59.991,1451768403,"274151322000076","219011344069620",29.10,7.30,0,335.74,346.86,5.9,3.7,0.035,622051.3,622051.3,3676,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768419,105015.00
01/02/2016 16:00,2,0.266,ACTIVE,212.16,339.95,59.986,1451768403,"201051344000868","219011344069620",29.90,3.00,0,335.14,353.77,8.1,5.9,0.027,302278.4,302278.4,9777,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768421,105016.00
01/02/2016 16:00,2,0.195,ACTIVE,211.25,338.74,60.012,1451768403,"274151322000095","219011344069620",28.05,7.00,0,334.24,345.96,5.6,3.4,0.022,614892.7,614892.7,3705,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768422,105017.00
01/02/2016 16:00,2,0.266,ACTIVE,212.16,341.45,59.986,1451768403,"201051344000988","219011344069620",29.16,3.70,0,334.54,352.87,7.9,5.7,0.027,302335.0,302335.0,9812,0,0,0,L,1122011218,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768423,105018.00
01/02/2016 16:00,2,0.281,ACTIVE,211.93,338.74,59.986,1451768403,"201051344001025","219011344069620",29.10,3.70,0,333.63,350.47,8.3,6.1,0.035,314616.4,314616.4,14442,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768424,105019.00
01/02/2016 16:00,2,0.305,ACTIVE,211.93,339.04,59.981,1451768403,"201051344000458","219011344069620",28.90,4.50,0,335.44,351.07,8.9,6.7,0.027,312290.0,312290.0,9824,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768425,105020.00
01/02/2016 16:00,2,0.287,ACTIVE,212.61,341.45,59.975,1451768403,"201051344000853","219011344069620",28.71,3.30,0,336.64,351.07,8.3,6.1,0.027,309538.3,309538.3,9804,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768426,105021.00
01/02/2016 16:00,2,0.285,ACTIVE,212.38,341.15,59.991,1451768403,"201051344000685","219011344069620",28.82,4.00,0,333.63,350.77,8.4,6.2,0.022,315890.0,315890.0,14494,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768427,105022.00
01/02/2016 16:00,2,0.258,ACTIVE,212.16,339.95,59.981,1451768403,"201051344000917","219011344069620",30.34,5.00,0,333.93,349.26,8.0,5.8,0.018,313611.4,313611.4,14494,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768427,105023.00
01/02/2016 16:00,2,0.250,ACTIVE,212.38,339.95,60.007,1451768403,"201051344001145","219011344069620",29.88,3.70,0,334.84,349.86,7.7,5.5,0.027,316779.5,316779.5,14499,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768428,105024.00
01/02/2016 16:00,2,0.301,ACTIVE,212.38,339.95,60.018,1451768403,"201051344000651","219011344069620",28.80,3.00,0,335.44,349.56,8.8,6.6,0.027,310946.2,310946.2,14470,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768429,105025.00
01/02/2016 16:00,2,0.170,ACTIVE,210.57,338.14,59.965,1451768403,"274151322000088","219011344069620",27.35,6.70,0,334.24,344.76,4.7,2.6,0.022,568791.1,568791.1,3633,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768430,105026.00
01/02/2016 16:00,2,0.135,ACTIVE,211.70,339.95,59.975,1451768403,"274151322000068","219011344069620",30.61,9.30,0,336.94,460.47,4.2,2.1,0.018,476432.4,476432.4,3855,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768431,105027.00
01/02/2016 16:00,2,0.268,ACTIVE,211.93,338.74,59.981,1451768403,"201051344001135","219011344069620",28.86,3.70,0,333.33,353.47,7.8,5.7,0.027,307494.2,307494.2,14452,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768432,105028.00
01/02/2016 16:00,2,0.303,ACTIVE,211.70,339.34,59.975,1451768403,"201051344000594","219011344069620",28.77,5.00,0,334.54,349.86,8.8,6.6,0.031,313386.6,313386.6,9824,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768433,105029.00
01/02/2016 16:00,2,0.279,ACTIVE,212.16,339.04,59.928,1451768403,"201051344001203","219011344069620",28.67,4.00,0,334.54,351.97,8.1,5.9,0.027,313917.0,313917.0,14465,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768434,105030.00
01/02/2016 16:00,2,0.184,ACTIVE,211.03,338.14,59.970,1451768403,"274151322000054","219011344069620",28.59,6.70,0,334.24,345.66,5.4,3.3,0.022,580944.9,580944.9,3640,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768435,105031.00
01/02/2016 16:00,2,0.268,ACTIVE,212.38,339.34,59.981,1451768403,"201051344000867","219011344069620",30.14,4.00,0,335.44,349.86,8.2,5.9,0.027,302624.3,302624.3,9803,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768435,105032.00
01/02/2016 16:00,2,0.316,ACTIVE,211.93,340.25,59.981,1451768403,"201051344001093","219011344069620",29.68,5.00,0,334.54,351.97,9.5,7.3,0.022,312251.9,312251.9,14468,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768436,105033.00
01/02/2016 16:00,2,0.207,ACTIVE,212.16,340.25,59.965,1451768403,"201051344000900","219011344069620",29.68,3.00,0,334.54,351.07,6.2,4.1,0.031,315831.8,315831.8,9773,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768437,105034.00
01/02/2016 16:00,2,0.305,ACTIVE,212.38,339.95,59.975,1451768403,"201051344000648","219011344069620",29.14,3.00,0,335.74,350.77,9.1,6.8,0.027,309488.0,309488.0,9806,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768438,105035.00
01/02/2016 16:00,2,0.285,ACTIVE,212.38,340.25,59.965,1451768403,"201051344000569","219011344069620",30.06,3.70,0,335.74,351.97,8.7,6.5,0.031,317355.1,317355.1,9764,0,0,0,L,1122011218,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768439,105036.00
01/02/2016 16:00,2,0.264,ACTIVE,212.16,339.65,59.970,1451768403,"201051344000983","219011344069620",30.38,3.30,0,334.84,353.77,8.2,6.0,0.031,312371.5,312371.5,9794,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768440,105037.00
01/02/2016 16:00,2,0.258,ACTIVE,212.38,340.25,59.965,1451768403,"201051344001158","219011344069620",30.02,3.00,0,334.54,350.47,7.9,5.7,0.031,307614.3,307614.3,9836,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768441,105038.00
01/02/2016 16:00,2,0.299,ACTIVE,212.83,341.15,59.970,1451768403,"201051344000576","219011344069620",30.02,3.30,0,335.74,351.67,9.1,6.9,0.027,310373.4,310373.4,9772,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768442,105039.00
01/02/2016 16:00,2,0.176,ACTIVE,211.25,338.44,59.970,1451768403,"274151322000087","219011344069620",29.34,8.00,0,334.54,346.26,5.2,3.1,0.009,556274.4,556274.4,3672,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451768443,105040.00
01/02/2016 16:15,2,0.508,ACTIVE,212.83,342.65,59.965,1451769303,"201051344000645","219011344069620",30.08,3.70,0,335.74,349.56,15.5,13.1,0.088,310753.3,310753.3,9781,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769305,105041.00
01/02/2016 16:15,2,0.404,ACTIVE,211.25,339.65,59.944,1451769303,"274151322000085","219011344069620",29.72,6.00,0,335.14,345.36,12.2,9.8,0.071,583745.1,583745.1,3652,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769305,105042.00
01/02/2016 16:15,2,0.504,ACTIVE,212.83,344.15,59.981,1451769303,"201051344000633","219011344069620",30.38,3.30,0,334.84,353.77,15.6,13.1,0.093,303376.1,303376.1,9836,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769306,105043.00
01/02/2016 16:15,2,0.529,ACTIVE,212.38,342.65,59.970,1451769303,"201051344000469","219011344069620",30.02,2.00,0,333.93,349.26,16.1,13.6,0.088,304704.3,304704.3,9805,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769307,105044.00
01/02/2016 16:15,2,0.496,ACTIVE,211.93,341.45,59.965,1451769303,"201051344000646","219011344069620",30.10,3.30,0,333.03,350.77,15.1,12.7,0.088,309127.3,309127.3,14465,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769308,105045.00
01/02/2016 16:15,2,0.426,ACTIVE,210.80,340.55,59.975,1451769303,"274151322000052","219011344069620",29.74,6.70,0,333.93,345.66,12.8,10.5,0.075,591234.9,591234.9,3666,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769309,105046.00
01/02/2016 16:15,2,0.482,ACTIVE,212.16,342.05,59.965,1451769303,"201051344000585","219011344069620",30.63,3.70,0,334.24,349.86,15.0,12.6,0.084,313983.4,313983.4,14457,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769310,105047.00
01/02/2016 16:15,2,0.490,ACTIVE,211.93,340.25,59.970,1451769303,"201051344001230","219011344069620",29.36,3.70,0,333.63,348.36,14.6,12.2,0.080,312330.7,312330.7,14509,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769311,105048.00
01/02/2016 16:15,2,0.496,ACTIVE,212.61,342.05,59.970,1451769303,"201051344000582","219011344069620",30.24,3.00,0,334.24,349.56,15.2,12.8,0.075,307206.1,307206.1,14456,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769312,105049.00
01/02/2016 16:15,2,0.521,ACTIVE,211.70,340.85,59.970,1451769303,"201051344000955","219011344069620",29.80,3.70,0,333.33,350.17,15.8,13.3,0.080,316415.1,316415.1,14435,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769313,105050.00
01/02/2016 16:15,2,0.262,ACTIVE,211.25,413.59,59.959,1451769303,"274151322000094","219011344069620",39.08,7.00,0,336.04,438.53,10.3,8.0,0.053,476510.3,476510.3,3860,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769314,105051.00
01/02/2016 16:15,2,0.523,ACTIVE,212.38,342.05,59.970,1451769303,"201051344000579","219011344069620",30.34,3.70,0,335.14,352.87,16.1,13.6,0.084,318001.9,318001.9,9815,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769315,105052.00
01/02/2016 16:15,2,0.510,ACTIVE,211.93,340.25,59.944,1451769303,"201051344000890","219011344069620",30.40,4.50,0,333.93,354.67,15.7,13.2,0.084,314653.8,314653.8,14517,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769316,105053.00
01/02/2016 16:15,2,0.502,ACTIVE,212.16,340.85,59.965,1451769303,"201051344000438","219011344069620",30.38,3.70,0,334.84,351.37,15.5,13.0,0.084,316422.8,316422.8,14465,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769317,105054.00
01/02/2016 16:15,2,0.539,ACTIVE,212.16,341.15,60.007,1451769303,"201051344000417","219011344069620",29.48,4.00,0,333.33,348.66,16.1,13.6,0.088,310521.3,310521.3,14531,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769318,105055.00
01/02/2016 16:15,2,0.389,ACTIVE,211.25,339.95,59.970,1451769303,"274151322000083","219011344069620",29.76,6.70,0,335.14,345.66,11.7,9.4,0.071,585680.0,585680.0,3697,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769319,105056.00
01/02/2016 16:15,2,0.416,ACTIVE,211.70,339.04,59.959,1451769303,"274151322000076","219011344069620",30.22,6.30,0,336.04,346.56,12.7,10.3,0.071,622053.2,622053.2,3677,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769319,105057.00
01/02/2016 16:15,2,0.473,ACTIVE,212.16,341.45,59.965,1451769303,"201051344000868","219011344069620",30.24,3.00,0,333.93,348.96,14.5,12.1,0.084,302280.8,302280.8,9778,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769321,105058.00
