ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 16:15,2,0.406,ACTIVE,211.25,339.34,59.954,1451769303,"274151322000095","219011344069620",29.86,6.00,0,334.84,345.36,12.3,9.9,0.066,614894.5,614894.5,3706,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769322,105059.00
01/02/2016 16:15,2,0.475,ACTIVE,212.38,342.95,59.965,1451769303,"201051344000988","219011344069620",29.54,3.30,0,333.93,351.37,14.2,11.8,0.088,302337.3,302337.3,9813,0,0,0,L,1122011218,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769323,105060.00
01/02/2016 16:15,2,0.459,ACTIVE,211.93,340.25,59.975,1451769303,"201051344001025","219011344069620",31.21,3.30,0,334.24,351.37,14.4,12.0,0.080,314618.9,314618.9,14443,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769324,105061.00
01/02/2016 16:15,2,0.506,ACTIVE,212.16,341.15,59.970,1451769303,"201051344000458","219011344069620",29.78,4.00,0,333.93,356.48,15.3,12.8,0.088,312292.6,312292.6,9825,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769325,105062.00
01/02/2016 16:15,2,0.482,ACTIVE,213.06,343.55,59.965,1451769303,"201051344000853","219011344069620",30.02,3.00,0,336.34,352.27,14.7,12.3,0.084,309540.7,309540.7,9805,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769326,105063.00
01/02/2016 16:15,2,0.486,ACTIVE,212.38,342.35,59.970,1451769303,"201051344000685","219011344069620",29.70,3.30,0,334.24,350.17,14.7,12.2,0.084,315892.5,315892.5,14495,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769327,105064.00
01/02/2016 16:15,2,0.477,ACTIVE,212.16,341.15,59.965,1451769303,"201051344000917","219011344069620",29.78,4.50,0,332.43,351.67,14.4,11.9,0.080,313613.8,313613.8,14495,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769327,105065.00
01/02/2016 16:15,2,0.443,ACTIVE,212.38,341.45,59.965,1451769303,"201051344001145","219011344069620",30.99,3.30,0,334.54,349.56,13.9,11.5,0.084,316781.8,316781.8,14500,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769328,105066.00
01/02/2016 16:15,2,0.500,ACTIVE,212.16,341.45,59.959,1451769303,"201051344000651","219011344069620",29.80,2.50,0,334.84,350.77,15.2,12.7,0.084,310948.7,310948.7,14471,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769329,105067.00
01/02/2016 16:15,2,0.350,ACTIVE,210.80,338.44,59.965,1451769303,"274151322000088","219011344069620",29.20,6.00,0,333.63,344.15,10.3,8.0,0.053,568792.7,568792.7,3634,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769330,105068.00
01/02/2016 16:15,2,0.238,ACTIVE,211.93,442.14,59.981,1451769303,"274151322000068","219011344069620",42.06,9.00,0,336.34,462.28,10.3,8.0,0.049,476433.8,476433.8,3856,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769331,105069.00
01/02/2016 16:15,2,0.467,ACTIVE,211.70,339.95,59.970,1451769303,"201051344001135","219011344069620",29.40,3.30,0,333.93,351.97,13.9,11.5,0.084,307496.5,307496.5,14453,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769332,105070.00
01/02/2016 16:15,2,0.506,ACTIVE,211.93,341.45,59.965,1451769303,"201051344000594","219011344069620",29.90,4.00,0,333.03,348.96,15.3,12.9,0.088,313389.2,313389.2,9825,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769333,105071.00
01/02/2016 16:15,2,0.473,ACTIVE,212.16,340.55,59.965,1451769303,"201051344001203","219011344069620",30.42,3.70,0,334.84,349.86,14.6,12.1,0.080,313919.4,313919.4,14466,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769334,105072.00
01/02/2016 16:15,2,0.383,ACTIVE,211.25,339.95,59.975,1451769303,"274151322000054","219011344069620",29.64,6.00,0,333.93,345.06,11.5,9.2,0.071,580946.7,580946.7,3641,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769335,105073.00
01/02/2016 16:15,2,0.490,ACTIVE,212.61,341.15,59.986,1451769303,"201051344000867","219011344069620",28.45,4.00,0,334.24,348.96,14.2,11.7,0.084,302626.7,302626.7,9804,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769336,105074.00
01/02/2016 16:15,2,0.521,ACTIVE,211.93,341.45,59.970,1451769303,"201051344001093","219011344069620",29.82,4.00,0,333.63,350.47,15.8,13.3,0.075,312254.7,312254.7,14469,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769337,105075.00
01/02/2016 16:15,2,0.420,ACTIVE,212.38,342.05,59.965,1451769303,"201051344000900","219011344069620",29.88,3.00,0,334.24,348.96,12.7,10.4,0.080,315833.8,315833.8,9774,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769338,105076.00
01/02/2016 16:15,2,0.498,ACTIVE,212.61,341.45,59.954,1451769303,"201051344000648","219011344069620",30.47,2.50,0,335.14,352.27,15.4,12.9,0.084,309490.7,309490.7,9807,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769338,105077.00
01/02/2016 16:15,2,0.494,ACTIVE,212.38,342.05,59.970,1451769303,"201051344000569","219011344069620",30.06,3.30,0,335.14,349.26,15.1,12.6,0.084,317357.7,317357.7,9765,0,0,0,L,1122011218,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769339,105078.00
01/02/2016 16:15,2,0.473,ACTIVE,212.38,342.35,59.970,1451769303,"201051344000983","219011344069620",30.06,3.30,0,333.93,349.86,14.5,12.0,0.088,312374.0,312374.0,9795,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769340,105079.00
01/02/2016 16:15,2,0.459,ACTIVE,212.61,342.35,59.975,1451769303,"201051344001158","219011344069620",30.12,2.50,0,333.93,348.96,14.1,11.7,0.088,307616.7,307616.7,9837,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769341,105080.00
01/02/2016 16:15,2,0.480,ACTIVE,212.83,342.65,59.944,1451769303,"201051344000576","219011344069620",31.09,3.00,0,334.84,353.47,15.2,12.7,0.080,310376.0,310376.0,9773,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769342,105081.00
01/02/2016 16:15,2,0.334,ACTIVE,211.25,339.04,59.970,1451769303,"274151322000087","219011344069620",30.75,7.00,0,334.54,348.96,10.4,8.2,0.053,556275.9,556275.9,3673,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451769343,105082.00
01/02/2016 16:30,2,0.766,ACTIVE,213.06,345.06,60.002,1451770203,"201051344000645","219011344069620",30.87,3.30,0,335.74,388.34,24.0,21.2,0.168,310758.3,310758.3,9782,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770205,105083.00
01/02/2016 16:30,2,0.621,ACTIVE,211.25,341.45,59.954,1451770203,"274151322000085","219011344069620",30.26,5.50,0,332.73,366.40,19.1,16.5,0.115,583748.9,583748.9,3653,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770205,105084.00
01/02/2016 16:30,2,0.814,ACTIVE,213.29,347.16,59.970,1451770203,"201051344000633","219011344069620",31.39,3.30,0,334.84,389.84,25.9,23.1,0.186,303381.1,303381.1,9837,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770206,105085.00
01/02/2016 16:30,2,0.887,ACTIVE,212.83,345.96,59.975,1451770203,"201051344000469","219011344069620",31.15,2.00,0,334.54,388.64,28.0,25.1,0.208,304709.4,304709.4,9806,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770207,105086.00
01/02/2016 16:30,2,0.869,ACTIVE,211.93,347.16,59.965,1451770203,"201051344000646","219011344069620",31.59,3.70,0,333.03,388.04,27.8,24.9,0.203,309132.2,309132.2,14466,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770208,105087.00
01/02/2016 16:30,2,0.803,ACTIVE,211.03,345.06,59.959,1451770203,"274151322000052","219011344069620",30.87,6.30,0,331.23,375.11,25.1,22.3,0.146,591239.3,591239.3,3667,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770209,105088.00
01/02/2016 16:30,2,0.789,ACTIVE,212.61,345.06,59.975,1451770203,"201051344000585","219011344069620",31.27,3.70,0,333.93,391.04,25.0,22.2,0.172,313988.4,313988.4,14458,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770210,105089.00
01/02/2016 16:30,2,0.709,ACTIVE,212.16,342.35,59.970,1451770203,"201051344001230","219011344069620",31.19,3.70,0,333.03,390.74,22.5,19.8,0.155,312335.5,312335.5,14510,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770211,105090.00
01/02/2016 16:30,2,0.744,ACTIVE,212.83,344.45,60.007,1451770203,"201051344000582","219011344069620",31.25,3.00,0,334.54,388.04,23.6,20.9,0.155,307211.0,307211.0,14457,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770212,105091.00
01/02/2016 16:30,2,0.773,ACTIVE,211.93,343.55,59.981,1451770203,"201051344000955","219011344069620",31.23,3.70,0,332.73,387.74,24.5,21.7,0.164,316420.2,316420.2,14436,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770213,105092.00
01/02/2016 16:30,2,0.406,ACTIVE,211.48,440.04,59.959,1451770203,"274151322000094","219011344069620",41.73,7.30,0,332.43,470.69,17.0,14.5,0.102,476513.6,476513.6,3861,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770214,105093.00
01/02/2016 16:30,2,0.791,ACTIVE,212.61,348.36,59.970,1451770203,"201051344000579","219011344069620",31.79,3.70,0,335.14,387.74,25.5,22.7,0.172,318007.1,318007.1,9816,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770215,105094.00
01/02/2016 16:30,2,0.805,ACTIVE,211.93,343.85,59.991,1451770203,"201051344000890","219011344069620",31.33,4.50,0,333.93,388.04,25.6,22.7,0.168,314659.0,314659.0,14518,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770216,105095.00
01/02/2016 16:30,2,0.789,ACTIVE,212.38,345.96,59.981,1451770203,"201051344000438","219011344069620",31.59,3.70,0,334.24,392.25,25.3,22.5,0.172,316427.9,316427.9,14466,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770217,105096.00
01/02/2016 16:30,2,0.809,ACTIVE,212.38,344.45,59.970,1451770203,"201051344000417","219011344069620",31.35,4.00,0,333.33,386.23,25.7,22.9,0.168,310526.5,310526.5,14532,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770217,105097.00
01/02/2016 16:30,2,0.629,ACTIVE,211.48,340.85,59.959,1451770203,"274151322000083","219011344069620",30.77,6.30,0,332.43,366.40,19.6,17.0,0.119,585683.9,585683.9,3698,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770218,105098.00
01/02/2016 16:30,2,0.828,ACTIVE,211.93,347.76,59.970,1451770203,"274151322000076","219011344069620",31.91,6.30,0,333.63,384.43,26.8,23.9,0.190,622057.9,622057.9,3678,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770219,105099.00
01/02/2016 16:30,2,1.031,ACTIVE,212.61,346.56,59.975,1451770203,"201051344000868","219011344069620",30.69,2.50,0,334.24,384.73,32.1,29.1,0.243,302285.7,302285.7,9779,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770220,105100.00
01/02/2016 16:30,2,0.662,ACTIVE,211.25,351.07,59.965,1451770203,"274151322000095","219011344069620",31.99,6.00,0,331.23,372.41,21.4,18.8,0.128,614898.7,614898.7,3707,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770221,105101.00
01/02/2016 16:30,2,1.051,ACTIVE,212.83,348.96,59.970,1451770203,"201051344000988","219011344069620",31.51,3.30,0,333.33,388.04,33.5,30.4,0.256,302342.3,302342.3,9814,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770222,105102.00
01/02/2016 16:30,2,1.010,ACTIVE,212.16,348.66,59.975,1451770203,"201051344001025","219011344069620",31.69,3.00,0,334.84,389.54,32.4,29.3,0.234,314624.0,314624.0,14444,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770223,105103.00
01/02/2016 16:30,2,0.889,ACTIVE,212.83,348.36,59.965,1451770203,"201051344000458","219011344069620",31.81,4.50,0,335.14,390.74,28.7,25.7,0.208,312297.8,312297.8,9826,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770224,105104.00
01/02/2016 16:30,2,0.781,ACTIVE,213.29,348.06,59.981,1451770203,"201051344000853","219011344069620",31.81,3.00,0,335.74,390.74,25.2,22.4,0.177,309545.7,309545.7,9806,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770225,105105.00
01/02/2016 16:30,2,0.768,ACTIVE,212.38,346.86,60.023,1451770203,"201051344000685","219011344069620",31.65,3.70,0,333.33,385.93,24.6,21.8,0.181,315897.5,315897.5,14496,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770226,105106.00
01/02/2016 16:30,2,0.723,ACTIVE,212.38,344.15,59.970,1451770203,"201051344000917","219011344069620",31.25,4.50,0,333.03,389.54,22.9,20.2,0.164,313618.7,313618.7,14496,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770227,105107.00
01/02/2016 16:30,2,0.689,ACTIVE,212.38,345.06,59.991,1451770203,"201051344001145","219011344069620",31.55,3.30,0,334.24,389.24,22.0,19.3,0.159,316786.6,316786.6,14501,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770228,105108.00
01/02/2016 16:30,2,0.740,ACTIVE,212.38,344.15,59.965,1451770203,"201051344000651","219011344069620",31.41,2.50,0,334.54,389.84,23.6,20.8,0.159,310953.9,310953.9,14472,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770228,105109.00
01/02/2016 16:30,2,0.551,ACTIVE,210.80,341.75,59.965,1451770203,"274151322000088","219011344069620",31.25,6.00,0,331.83,386.23,17.4,14.9,0.106,568796.3,568796.3,3635,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770229,105110.00
01/02/2016 16:30,2,0.436,ACTIVE,211.93,438.83,59.970,1451770203,"274151322000068","219011344069620",41.65,9.00,0,411.48,499.85,18.6,16.0,0.102,476437.4,476437.4,3857,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770230,105111.00
01/02/2016 16:30,2,0.711,ACTIVE,211.93,342.05,59.981,1451770203,"201051344001135","219011344069620",31.19,3.30,0,333.63,388.34,22.5,19.8,0.155,307501.4,307501.4,14454,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770231,105112.00
01/02/2016 16:30,2,0.752,ACTIVE,212.16,343.55,59.954,1451770203,"201051344000594","219011344069620",31.07,4.00,0,333.33,385.93,23.7,21.0,0.164,313394.4,313394.4,9826,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770232,105113.00
01/02/2016 16:30,2,0.699,ACTIVE,212.38,345.06,59.965,1451770203,"201051344001203","219011344069620",31.61,3.70,0,333.93,385.63,22.4,19.7,0.159,313924.3,313924.3,14467,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770233,105114.00
01/02/2016 16:30,2,0.650,ACTIVE,211.03,342.95,59.981,1451770203,"274151322000054","219011344069620",30.24,6.30,0,331.23,376.31,19.9,17.3,0.119,580950.9,580950.9,3642,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770234,105115.00
01/02/2016 16:30,2,0.717,ACTIVE,212.83,343.85,60.012,1451770203,"201051344000867","219011344069620",31.21,3.70,0,334.24,388.94,22.7,20.0,0.155,302631.7,302631.7,9805,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770235,105116.00
01/02/2016 16:30,2,0.729,ACTIVE,212.38,345.96,59.975,1451770203,"201051344001093","219011344069620",31.67,4.00,0,332.73,388.64,23.4,20.7,0.146,312259.9,312259.9,14470,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770236,105117.00
01/02/2016 16:30,2,0.672,ACTIVE,212.38,344.45,59.981,1451770203,"201051344000900","219011344069620",30.93,3.00,0,333.93,386.23,21.1,18.4,0.159,315838.4,315838.4,9775,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770237,105118.00
01/02/2016 16:30,2,0.746,ACTIVE,212.61,344.45,59.981,1451770203,"201051344000648","219011344069620",31.19,2.50,0,335.44,386.83,23.6,20.8,0.159,309495.9,309495.9,9808,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770238,105119.00
01/02/2016 16:30,2,0.744,ACTIVE,212.83,345.36,59.959,1451770203,"201051344000569","219011344069620",31.35,3.30,0,334.54,388.94,23.7,20.9,0.164,317362.9,317362.9,9766,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770239,105120.00
01/02/2016 16:30,2,0.717,ACTIVE,212.61,344.15,60.012,1451770203,"201051344000983","219011344069620",31.43,3.30,0,334.24,388.64,22.8,20.1,0.164,312379.0,312379.0,9796,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770239,105121.00
01/02/2016 16:30,2,0.699,ACTIVE,212.83,344.45,59.991,1451770203,"201051344001158","219011344069620",31.29,3.00,0,335.14,387.44,22.2,19.5,0.159,307621.5,307621.5,9838,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770240,105122.00
01/02/2016 16:30,2,0.734,ACTIVE,213.29,345.96,59.959,1451770203,"201051344000576","219011344069620",31.23,3.00,0,334.84,391.34,23.3,20.6,0.159,310381.2,310381.2,9774,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770241,105123.00
01/02/2016 16:30,2,0.539,ACTIVE,211.25,341.15,59.996,1451770203,"274151322000087","219011344069620",31.27,7.00,0,331.83,364.29,17.1,14.6,0.106,556279.5,556279.5,3674,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451770242,105124.00
01/02/2016 16:45,2,0.232,ACTIVE,212.38,338.44,59.996,1451771103,"201051344000645","219011344069620",28.59,3.30,0,335.44,366.10,6.8,4.6,0.018,310761.2,310761.2,9783,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771104,105125.00
01/02/2016 16:45,2,0.141,ACTIVE,210.80,336.94,59.986,1451771103,"274151322000085","219011344069620",27.73,5.50,0,334.24,348.96,4.0,1.9,0.013,583750.9,583750.9,3654,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771105,105126.00
01/02/2016 16:45,2,0.252,ACTIVE,212.38,339.65,59.981,1451771103,"201051344000633","219011344069620",28.05,3.30,0,334.84,365.49,7.2,5.0,0.013,303384.0,303384.0,9838,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771106,105127.00
01/02/2016 16:45,2,0.266,ACTIVE,211.93,338.14,59.959,1451771103,"201051344000469","219011344069620",28.96,2.00,0,333.93,367.60,7.9,5.7,0.013,304712.5,304712.5,9807,0,0,0,L,1122011218,0,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771107,105128.00
01/02/2016 16:45,2,0.236,ACTIVE,211.48,338.14,59.975,1451771103,"201051344000646","219011344069620",28.80,3.30,0,332.43,364.89,6.9,4.7,0.018,309135.1,309135.1,14467,0,0,0,L,1122011218,0,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771108,105129.00
01/02/2016 16:45,2,0.170,ACTIVE,210.35,335.44,59.975,1451771103,"274151322000052","219011344069620",27.69,6.00,0,333.33,354.97,4.8,2.7,0.018,591241.7,591241.7,3668,0,0,0,L,1151911521,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771109,105130.00
01/02/2016 16:45,2,0.236,ACTIVE,211.70,337.84,59.970,1451771103,"201051344000585","219011344069620",28.33,3.30,0,333.93,365.49,6.8,4.6,0.004,313991.3,313991.3,14459,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771110,105131.00
01/02/2016 16:45,2,0.248,ACTIVE,211.70,336.94,59.970,1451771103,"201051344001230","219011344069620",25.21,3.30,0,333.33,363.99,6.4,4.2,0.009,312338.1,312338.1,14511,0,0,0,L,1122011218,0,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771111,105132.00
01/02/2016 16:45,2,0.250,ACTIVE,212.38,338.14,59.981,1451771103,"201051344000582","219011344069620",28.39,3.00,0,334.54,363.99,7.2,5.0,0.018,307214.0,307214.0,14458,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771112,105133.00
01/02/2016 16:45,2,0.273,ACTIVE,211.48,337.24,59.938,1451771103,"201051344000955","219011344069620",28.19,3.70,0,332.13,366.10,7.8,5.7,0.018,316423.2,316423.2,14437,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771113,105134.00
01/02/2016 16:45,2,0.080,ACTIVE,210.80,336.34,59.981,1451771103,"274151322000094","219011344069620",29.36,6.30,0,334.84,452.66,2.4,0.4,0.000,476515.2,476515.2,3862,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771114,105135.00
01/02/2016 16:45,2,0.271,ACTIVE,211.93,338.14,59.991,1451771103,"201051344000579","219011344069620",28.82,3.70,0,334.84,366.70,7.9,5.7,0.013,318010.2,318010.2,9817,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771115,105136.00
01/02/2016 16:45,2,0.260,ACTIVE,211.70,337.54,59.975,1451771103,"201051344000890","219011344069620",28.31,4.00,0,333.33,365.19,7.5,5.3,0.018,314662.1,314662.1,14519,0,0,0,L,1122011218,0,121.78,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771116,105137.00
01/02/2016 16:45,2,0.264,ACTIVE,211.70,337.24,59.954,1451771103,"201051344000438","219011344069620",28.05,3.30,0,333.63,363.99,7.5,5.3,0.013,316430.9,316430.9,14467,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771117,105138.00
01/02/2016 16:45,2,0.297,ACTIVE,211.70,337.84,59.970,1451771103,"201051344000417","219011344069620",28.11,4.00,0,333.03,362.49,8.4,6.2,0.009,310529.7,310529.7,14533,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771118,105139.00
01/02/2016 16:45,2,0.139,ACTIVE,210.57,337.54,59.970,1451771103,"274151322000083","219011344069620",27.79,6.30,0,333.93,350.17,3.9,1.8,0.004,585685.9,585685.9,3699,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771119,105140.00
01/02/2016 16:45,2,0.152,ACTIVE,211.25,337.54,59.975,1451771103,"274151322000076","219011344069620",27.81,6.00,0,335.14,361.89,4.3,2.2,0.018,622060.4,622060.4,3679,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771120,105141.00
01/02/2016 16:45,2,0.225,ACTIVE,212.16,338.44,59.981,1451771103,"201051344000868","219011344069620",28.31,2.50,0,333.63,365.19,6.5,4.3,0.018,302288.5,302288.5,9780,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771121,105142.00
01/02/2016 16:45,2,0.137,ACTIVE,210.80,335.74,60.007,1451771103,"274151322000095","219011344069620",27.81,5.50,0,333.93,355.88,3.9,1.8,0.004,614900.8,614900.8,3708,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771122,105143.00
01/02/2016 16:45,2,0.219,ACTIVE,211.70,339.04,59.975,1451771103,"201051344000988","219011344069620",28.25,3.30,0,333.93,362.79,6.3,4.1,0.018,302345.0,302345.0,9815,0,0,0,L,1122011218,0,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771123,105144.00
01/02/2016 16:45,2,0.236,ACTIVE,211.48,336.64,59.954,1451771103,"201051344001025","219011344069620",28.41,3.00,0,333.03,362.19,6.8,4.7,0.013,314626.8,314626.8,14445,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771124,105145.00
01/02/2016 16:45,2,0.252,ACTIVE,211.70,337.24,59.975,1451771103,"201051344000458","219011344069620",28.78,4.00,0,334.54,359.78,7.4,5.2,0.013,312300.8,312300.8,9827,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771125,105146.00
01/02/2016 16:45,2,0.240,ACTIVE,212.38,339.04,59.981,1451771103,"201051344000853","219011344069620",26.78,3.00,0,336.64,359.48,6.6,4.4,0.013,309548.6,309548.6,9807,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771126,105147.00
01/02/2016 16:45,2,0.246,ACTIVE,212.38,339.04,59.981,1451771103,"201051344000685","219011344069620",27.63,3.30,0,334.54,358.28,6.9,4.8,0.013,315900.3,315900.3,14497,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771127,105148.00
01/02/2016 16:45,2,0.238,ACTIVE,211.93,338.44,59.986,1451771103,"201051344000917","219011344069620",26.26,4.50,0,333.33,355.88,6.3,4.2,0.009,313621.4,313621.4,14497,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771127,105149.00
01/02/2016 16:45,2,0.209,ACTIVE,211.93,338.44,59.975,1451771103,"201051344001145","219011344069620",27.75,3.30,0,335.14,356.48,5.9,3.8,0.013,316789.1,316789.1,14502,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771128,105150.00
01/02/2016 16:45,2,0.264,ACTIVE,211.70,337.84,59.954,1451771103,"201051344000651","219011344069620",27.63,2.50,0,334.24,354.97,7.4,5.2,0.013,310956.8,310956.8,14473,0,0,0,L,1122011218,0,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771129,105151.00
01/02/2016 16:45,2,0.117,ACTIVE,210.12,336.34,59.981,1451771103,"274151322000088","219011344069620",26.90,6.00,0,332.73,349.26,3.2,1.2,0.009,568798.1,568798.1,3636,0,0,0,L,1151911521,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771130,105152.00
01/02/2016 16:45,2,0.096,ACTIVE,211.25,336.94,59.986,1451771103,"274151322000068","219011344069620",29.58,7.70,0,335.14,454.76,2.9,0.9,0.000,476439.3,476439.3,3858,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771131,105153.00
01/02/2016 16:45,2,0.223,ACTIVE,211.48,336.64,59.996,1451771103,"201051344001135","219011344069620",27.89,3.30,0,333.03,353.77,6.3,4.2,0.013,307504.0,307504.0,14455,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771132,105154.00
01/02/2016 16:45,2,0.254,ACTIVE,211.48,337.54,59.981,1451771103,"201051344000594","219011344069620",27.91,4.00,0,332.43,357.38,7.2,5.0,0.013,313397.4,313397.4,9827,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771133,105155.00
01/02/2016 16:45,2,0.240,ACTIVE,211.70,337.84,59.970,1451771103,"201051344001203","219011344069620",27.08,3.30,0,335.14,357.08,6.6,4.4,0.013,313927.0,313927.0,14468,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771134,105156.00
01/02/2016 16:45,2,0.135,ACTIVE,210.35,336.64,59.986,1451771103,"274151322000054","219011344069620",27.79,6.00,0,333.33,348.66,3.8,1.8,0.009,580953.0,580953.0,3643,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771135,105157.00
01/02/2016 16:45,2,0.229,ACTIVE,212.16,337.54,59.949,1451771103,"201051344000867","219011344069620",27.95,4.00,0,334.54,355.28,6.5,4.3,0.013,302634.4,302634.4,9806,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771135,105158.00
01/02/2016 16:45,2,0.283,ACTIVE,211.70,338.44,59.981,1451771103,"201051344001093","219011344069620",26.88,4.00,0,333.33,357.08,7.7,5.5,0.009,312262.8,312262.8,14471,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771137,105159.00
01/02/2016 16:45,2,0.166,ACTIVE,211.70,338.14,59.944,1451771103,"201051344000900","219011344069620",27.19,3.00,0,334.54,355.88,4.6,2.5,0.013,315840.6,315840.6,9776,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771138,105160.00
01/02/2016 16:45,2,0.258,ACTIVE,212.16,338.14,59.981,1451771103,"201051344000648","219011344069620",28.07,2.00,0,334.24,356.18,7.4,5.2,0.013,309498.8,309498.8,9809,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771138,105161.00
01/02/2016 16:45,2,0.242,ACTIVE,211.93,337.54,59.949,1451771103,"201051344000569","219011344069620",28.90,3.30,0,334.54,355.58,7.1,4.9,0.013,317365.8,317365.8,9767,0,0,0,L,1122011218,0,120.42,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771139,105162.00
01/02/2016 16:45,2,0.232,ACTIVE,211.70,337.24,59.970,1451771103,"201051344000983","219011344069620",27.39,3.30,0,333.33,356.48,6.5,4.3,0.013,312381.7,312381.7,9797,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771140,105163.00
01/02/2016 16:45,2,0.223,ACTIVE,211.93,337.54,59.986,1451771103,"201051344001158","219011344069620",27.51,2.50,0,334.54,355.58,6.2,4.0,0.009,307624.2,307624.2,9839,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771141,105164.00
01/02/2016 16:45,2,0.266,ACTIVE,212.16,338.44,59.975,1451771103,"201051344000576","219011344069620",26.82,3.00,0,335.14,356.48,7.3,5.1,0.013,310384.0,310384.0,9775,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771142,105165.00
01/02/2016 16:45,2,0.129,ACTIVE,210.57,336.34,59.975,1451771103,"274151322000087","219011344069620",27.41,6.70,0,333.63,350.47,3.6,1.6,0.000,556281.2,556281.2,3675,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451771143,105166.00
01/02/2016 17:00,2,0.059,ALERT,211.93,300.27,59.981,1451772003,"201051344000645","219011344069620",30.10,2.50,0,299.37,343.55,1.8,0.0,0.000,310761.6,310761.6,9784,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1451772005,105167.00
01/02/2016 17:00,2,0.020,ALERT,210.80,298.47,59.986,1451772003,"274151322000085","219011344069620",28.43,4.00,0,296.96,339.34,0.0,0.0,0.000,583751.0,583751.0,3655,0,0,0,L,1151911521,0,121.33,121.55,0100,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1451772007,105168.00
01/02/2016 17:00,2,0.072,ALERT,212.16,300.27,60.002,1451772003,"201051344000633","219011344069620",29.80,2.00,0,297.87,355.28,2.2,0.2,0.000,303384.5,303384.5,9839,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1451772009,105169.00
01/02/2016 17:00,2,0.098,ALERT,211.48,300.27,59.981,1451772003,"201051344000469","219011344069620",29.38,1.00,0,298.47,347.16,2.9,0.9,0.000,304713.2,304713.2,9808,0,0,0,L,1122011218,0,120.20,121.78,0100,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1451772011,105170.00
01/02/2016 17:00,2,0.061,ALERT,210.35,299.37,59.986,1451772003,"201051344000646","219011344069620",29.40,2.50,0,297.57,349.86,1.9,0.0,0.000,309135.5,309135.5,14468,0,0,0,L,1122011218,0,121.33,120.42,0100,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1451772012,105171.00
01/02/2016 17:00,2,0.041,ALERT,210.35,297.87,59.981,1451772003,"274151322000052","219011344069620",28.86,4.50,0,296.66,339.34,0.0,0.0,0.000,591241.8,591241.8,3669,0,0,0,L,1151911521,0,120.20,121.55,0100,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1451772014,105172.00
01/02/2016 17:00,2,0.062,ALERT,210.80,299.37,59.981,1451772003,"201051344000585","219011344069620",29.80,2.50,0,297.87,345.06,1.9,0.0,0.000,313991.7,313991.7,14460,0,0,0,L,1122011218,0,120.65,121.10,0100,-2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1451772016,105173.00
01/02/2016 17:00,2,0.068,ALERT,210.80,299.67,60.018,1451772003,"201051344001230","219011344069620",29.30,2.50,0,298.47,357.98,2.1,0.1,0.000,312338.5,312338.5,14512,0,0,0,L,1122011218,0,121.33,120.42,0100,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1451772018,105174.00
01/02/2016 17:00,2,0.082,ALERT,211.03,299.97,59.975,1451772003,"201051344000582","219011344069620",29.62,1.50,0,298.77,345.36,2.5,0.5,0.000,307214.5,307214.5,14459,0,0,0,L,1122011218,0,121.10,120.88,0100,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1451772020,105175.00
01/02/2016 17:00,2,0.098,ALERT,210.57,299.37,59.981,1451772003,"201051344000955","219011344069620",29.80,2.50,0,298.17,345.06,3.0,1.0,0.000,316423.9,316423.9,14438,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1451772022,105176.00
01/02/2016 17:00,2,0.000,ALERT,210.57,297.57,60.002,1451772003,"274151322000094","219011344069620",0.00,4.00,0,296.66,413.89,0.0,0.0,0.000,476515.2,476515.2,3863,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,73,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1451772024,105177.00
01/02/2016 17:00,2,0.094,ALERT,211.25,300.57,59.970,1451772003,"201051344000579","219011344069620",30.10,2.50,0,299.97,344.15,2.9,0.9,0.000,318010.8,318010.8,9818,0,0,0,L,1122011218,0,120.65,121.10,0100,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1451772026,105178.00
01/02/2016 17:00,2,0.109,ALERT,210.57,299.67,59.954,1451772003,"201051344000890","219011344069620",29.98,3.30,0,298.47,351.67,3.4,1.3,0.000,314662.7,314662.7,14520,0,0,0,L,1122011218,0,121.10,120.20,0100,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1451772027,105179.00
01/02/2016 17:00,2,0.096,ALERT,210.80,299.37,60.028,1451772003,"201051344000438","219011344069620",29.82,2.00,0,298.17,348.66,3.0,0.9,0.000,316431.5,316431.5,14468,0,0,0,L,1122011218,0,121.33,120.65,0100,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1451772029,105180.00
01/02/2016 17:00,2,0.135,ALERT,210.80,298.77,59.981,1451772003,"201051344000417","219011344069620",29.50,3.00,0,297.57,352.87,4.1,2.0,0.000,310530.6,310530.6,14534,0,0,0,L,1122011218,0,120.88,120.65,0100,0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1451772031,105181.00
01/02/2016 17:00,2,0.018,ALERT,210.57,299.07,59.965,1451772003,"274151322000083","219011344069620",28.47,4.50,0,297.26,341.45,0.0,0.0,0.000,585686.0,585686.0,3700,0,0,0,L,1151911521,0,120.65,121.78,0100,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1451772033,105182.00
01/02/2016 17:00,2,0.018,ALERT,211.03,297.87,59.986,1451772003,"274151322000076","219011344069620",29.50,4.00,0,296.96,340.55,0.0,0.0,0.000,622060.5,622060.5,3680,0,0,0,L,1151911521,0,120.65,122.01,0100,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1451772035,105183.00
01/02/2016 17:00,2,0.066,ALERT,211.48,300.87,59.991,1451772003,"201051344000868","219011344069620",29.52,1.50,0,299.97,348.66,2.0,0.0,0.000,302288.9,302288.9,9781,0,0,0,L,1122011218,0,120.65,121.55,0100,-2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1451772036,105184.00
01/02/2016 17:00,2,0.004,ALERT,210.80,299.07,59.949,1451772003,"274151322000095","219011344069620",12.58,3.70,0,298.17,339.04,0.2,0.0,0.000,614900.9,614900.9,3709,0,0,0,L,1151911521,0,121.10,121.55,0100,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1451772038,105185.00
01/02/2016 17:00,2,0.062,ALERT,211.03,299.67,59.996,1451772003,"201051344000988","219011344069620",29.84,2.50,0,296.96,346.86,1.9,0.0,0.000,302345.4,302345.4,9816,0,0,0,L,1122011218,0,120.20,121.10,0100,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1451772040,105186.00
01/02/2016 17:00,2,0.074,ALERT,210.35,298.47,59.975,1451772003,"201051344001025","219011344069620",29.80,2.00,0,297.26,345.36,2.3,0.3,0.000,314627.3,314627.3,14446,0,0,0,L,1122011218,0,120.65,120.65,0100,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1451772042,105187.00
01/02/2016 17:00,2,0.096,ALERT,211.25,300.27,59.981,1451772003,"201051344000458","219011344069620",29.46,3.30,0,299.37,347.76,2.9,0.9,0.000,312301.4,312301.4,9828,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1451772044,105188.00
01/02/2016 17:00,2,0.064,ALERT,212.16,299.97,60.002,1451772003,"201051344000853","219011344069620",30.00,2.00,0,299.37,348.06,2.0,0.0,0.000,309548.9,309548.9,9808,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1451772046,105189.00
01/02/2016 17:00,2,0.070,ALERT,211.03,299.07,59.975,1451772003,"201051344000685","219011344069620",29.46,2.50,0,298.17,360.69,2.1,0.1,0.000,315900.7,315900.7,14498,0,0,0,L,1122011218,0,121.78,120.65,0100,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1451772048,105190.00
01/02/2016 17:00,2,0.062,ALERT,210.80,298.77,59.975,1451772003,"201051344000917","219011344069620",29.26,3.30,0,296.66,356.48,1.9,0.0,0.000,313621.8,313621.8,14498,0,0,0,L,1122011218,0,120.88,120.88,0100,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1451772050,105191.00
01/02/2016 17:00,2,0.059,ALERT,211.03,299.37,59.975,1451772003,"201051344001145","219011344069620",29.64,2.00,0,298.17,357.68,1.8,0.0,0.000,316789.5,316789.5,14503,0,0,0,L,1122011218,0,121.10,120.65,0100,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1451772051,105192.00
01/02/2016 17:00,2,0.084,ALERT,210.80,298.47,60.007,1451772003,"201051344000651","219011344069620",29.34,1.00,0,297.57,350.47,2.5,0.5,0.000,310957.3,310957.3,14474,0,0,0,L,1122011218,0,121.33,120.42,0100,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1451772053,105193.00
01/02/2016 17:00,2,0.008,ALERT,210.35,297.87,59.991,1451772003,"274151322000088","219011344069620",26.30,4.50,0,296.66,338.74,0.0,0.0,0.000,568798.1,568798.1,3637,0,0,0,L,1151911521,0,121.10,121.33,0100,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1451772055,105194.00
01/02/2016 17:00,2,0.000,ALERT,211.03,297.26,59.975,1451772003,"274151322000068","219011344069620",0.00,5.50,0,296.36,414.79,0.0,0.0,0.000,476439.3,476439.3,3859,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,70,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1451772057,105195.00
01/02/2016 17:00,2,0.064,ALERT,210.35,299.37,59.975,1451772003,"201051344001135","219011344069620",29.82,2.00,0,298.17,346.26,1.9,0.0,0.000,307504.4,307504.4,14456,0,0,0,L,1122011218,0,120.88,120.65,0100,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1451772059,105196.00
01/02/2016 17:00,2,0.086,ALERT,211.25,300.87,59.975,1451772003,"201051344000594","219011344069620",30.00,3.00,0,299.07,346.56,2.6,0.6,0.000,313397.9,313397.9,9828,0,0,0,L,1122011218,0,120.65,121.10,0100,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1451772060,105197.00
01/02/2016 17:00,2,0.066,ALERT,210.80,299.07,59.944,1451772003,"201051344001203","219011344069620",29.14,2.50,0,297.87,352.27,2.0,0.0,0.000,313927.4,313927.4,14469,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1451772062,105198.00
01/02/2016 17:00,2,0.014,ALERT,210.57,299.07,59.981,1451772003,"274151322000054","219011344069620",28.17,4.00,0,296.96,339.04,0.0,0.0,0.000,580953.1,580953.1,3644,0,0,0,L,1151911521,0,120.88,121.33,0100,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1451772064,105199.00
01/02/2016 17:00,2,0.070,ALERT,211.48,299.67,60.012,1451772003,"201051344000867","219011344069620",29.04,3.00,0,298.47,356.78,2.1,0.1,0.000,302634.8,302634.8,9807,0,0,0,L,1122011218,0,121.10,121.10,0100,0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1451772066,105200.00
01/02/2016 17:00,2,0.129,ALERT,210.57,299.07,59.975,1451772003,"201051344001093","219011344069620",28.90,3.00,0,297.87,357.08,3.8,1.7,0.000,312263.5,312263.5,14472,0,0,0,L,1122011218,0,120.88,120.65,0100,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1451772068,105201.00
01/02/2016 17:00,2,0.010,ALERT,211.25,299.97,59.986,1451772003,"201051344000900","219011344069620",29.24,1.50,0,298.77,353.77,0.3,0.0,0.000,315840.8,315840.8,9777,0,0,0,L,1122011218,0,120.88,121.10,0100,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1451772069,105202.00
