ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 17:00,2,0.092,ALERT,211.70,299.67,59.986,1451772003,"201051344000648","219011344069620",29.68,1.50,0,298.77,348.06,2.8,0.8,0.000,309499.4,309499.4,9810,0,0,0,L,1122011218,0,120.42,121.55,0100,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1451772071,105203.00
01/02/2016 17:00,2,0.090,ALERT,211.48,300.57,59.996,1451772003,"201051344000569","219011344069620",29.92,2.50,0,299.97,347.46,2.8,0.7,0.000,317366.3,317366.3,9768,0,0,0,L,1122011218,0,120.42,121.55,0100,-1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1451772073,105204.00
01/02/2016 17:00,2,0.068,ALERT,211.25,300.27,59.986,1451772003,"201051344000983","219011344069620",29.52,2.50,0,299.37,348.36,2.1,0.1,0.000,312382.1,312382.1,9798,0,0,0,L,1122011218,0,120.65,121.10,0100,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1451772075,105205.00
01/02/2016 17:00,2,0.051,ALERT,211.48,300.27,59.996,1451772003,"201051344001158","219011344069620",29.54,1.50,0,298.77,352.57,1.6,0.0,0.000,307624.5,307624.5,9840,0,0,0,L,1122011218,0,120.65,121.10,0100,1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1451772077,105206.00
01/02/2016 17:00,2,0.094,ALERT,211.93,300.87,59.954,1451772003,"201051344000576","219011344069620",28.77,2.00,0,299.37,358.28,2.8,0.7,0.000,310384.6,310384.6,9776,0,0,0,L,1122011218,0,121.10,121.10,0100,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1451772078,105207.00
01/02/2016 17:00,2,0.031,ALERT,210.57,297.26,59.991,1451772003,"274151322000087","219011344069620",26.62,5.00,0,295.76,348.66,0.0,0.0,0.000,556281.3,556281.3,3676,0,0,0,L,1151911521,0,120.88,121.78,0100,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1451772080,105208.00
01/02/2016 17:15,2,0.000,ALERT,211.25,299.07,59.959,1451772903,"201051344000645","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,310761.6,310761.6,9786,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1451772905,105209.00
01/02/2016 17:15,2,0.000,ALERT,210.35,298.17,59.954,1451772903,"274151322000085","219011344069620",0.00,3.30,0,294.56,299.97,0.0,0.0,0.000,583751.0,583751.0,3657,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1451772907,105210.00
01/02/2016 17:15,2,0.000,ALERT,211.48,298.77,59.959,1451772903,"201051344000633","219011344069620",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,303384.5,303384.5,9841,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1451772909,105211.00
01/02/2016 17:15,2,0.000,ALERT,210.80,299.07,59.991,1451772903,"201051344000469","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,304713.3,304713.3,9810,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1451772911,105212.00
01/02/2016 17:15,2,0.000,ALERT,211.03,299.97,59.959,1451772903,"201051344000646","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,309135.5,309135.5,14470,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1451772913,105213.00
01/02/2016 17:15,2,0.000,ALERT,210.12,299.07,59.954,1451772903,"274151322000052","219011344069620",0.00,3.30,0,294.56,300.27,0.0,0.0,0.000,591241.8,591241.8,3671,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1451772915,105214.00
01/02/2016 17:15,2,0.000,ALERT,211.25,299.97,59.970,1451772903,"201051344000585","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,313991.7,313991.7,14462,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1451772917,105215.00
01/02/2016 17:15,2,0.000,ALERT,211.03,299.97,59.954,1451772903,"201051344001230","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,312338.5,312338.5,14514,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1451772918,105216.00
01/02/2016 17:15,2,0.000,ALERT,211.70,300.57,59.996,1451772903,"201051344000582","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,307214.5,307214.5,14461,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1451772920,105217.00
01/02/2016 17:15,2,0.000,ALERT,210.80,299.67,59.949,1451772903,"201051344000955","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,316424.0,316424.0,14440,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1451772922,105218.00
01/02/2016 17:15,2,0.000,ALERT,210.35,296.96,59.986,1451772903,"274151322000094","219011344069620",0.00,3.00,0,293.96,299.07,0.0,0.0,0.000,476515.2,476515.2,3865,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451772924,105219.00
01/02/2016 17:15,2,0.000,ALERT,211.93,301.77,59.986,1451772903,"201051344000579","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,318010.9,318010.9,9820,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1451772926,105220.00
01/02/2016 17:15,2,0.000,ALERT,211.03,300.27,59.965,1451772903,"201051344000890","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,314662.8,314662.8,14522,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1451772928,105221.00
01/02/2016 17:15,2,0.000,ALERT,211.25,299.67,59.986,1451772903,"201051344000438","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,316431.6,316431.6,14470,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1451772930,105222.00
01/02/2016 17:15,2,0.000,ALERT,211.48,299.37,59.975,1451772903,"201051344000417","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,310530.8,310530.8,14536,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1451772932,105223.00
01/02/2016 17:15,2,0.000,ALERT,210.57,297.87,59.970,1451772903,"274151322000083","219011344069620",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,585686.0,585686.0,3702,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1451772933,105224.00
01/02/2016 17:15,2,0.000,ALERT,211.03,297.87,59.970,1451772903,"274151322000076","219011344069620",0.00,3.30,0,294.56,300.27,0.0,0.0,0.000,622060.5,622060.5,3682,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1451772935,105225.00
01/02/2016 17:15,2,0.000,ALERT,211.70,301.17,59.981,1451772903,"201051344000868","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,302288.9,302288.9,9783,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1451772937,105226.00
01/02/2016 17:15,2,0.000,ALERT,210.57,299.07,59.981,1451772903,"274151322000095","219011344069620",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,614900.9,614900.9,3711,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1451772939,105227.00
01/02/2016 17:15,2,0.000,ALERT,211.48,300.57,59.954,1451772903,"201051344000988","219011344069620",0.00,1.50,0,294.86,301.47,0.0,0.0,0.000,302345.4,302345.4,9818,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1451772941,105228.00
01/02/2016 17:15,2,0.000,ALERT,211.03,298.77,59.922,1451772903,"201051344001025","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,314627.3,314627.3,14448,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1451772943,105229.00
01/02/2016 17:15,2,0.000,ALERT,211.70,300.87,59.975,1451772903,"201051344000458","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,312301.5,312301.5,9830,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1451772944,105230.00
01/02/2016 17:15,2,0.000,ALERT,212.16,300.57,59.996,1451772903,"201051344000853","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,309548.9,309548.9,9810,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1451772946,105231.00
01/02/2016 17:15,2,0.000,ALERT,211.48,299.67,59.970,1451772903,"201051344000685","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,315900.7,315900.7,14500,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1451772948,105232.00
01/02/2016 17:15,2,0.000,ALERT,211.25,299.07,59.975,1451772903,"201051344000917","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,313621.8,313621.8,14500,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1451772950,105233.00
01/02/2016 17:15,2,0.000,ALERT,211.70,300.27,60.002,1451772903,"201051344001145","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,316789.5,316789.5,14505,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1451772952,105234.00
01/02/2016 17:15,2,0.000,ALERT,211.25,299.07,59.970,1451772903,"201051344000651","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,310957.4,310957.4,14476,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1451772953,105235.00
01/02/2016 17:15,2,0.000,ALERT,210.12,297.57,59.970,1451772903,"274151322000088","219011344069620",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,568798.1,568798.1,3639,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1451772955,105236.00
01/02/2016 17:15,2,0.000,ALERT,211.03,297.26,59.970,1451772903,"274151322000068","219011344069620",0.00,4.00,0,293.96,298.47,0.0,0.0,0.000,476439.3,476439.3,3861,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451772957,105237.00
01/02/2016 17:15,2,0.000,ALERT,210.57,299.07,59.970,1451772903,"201051344001135","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,307504.4,307504.4,14458,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1451772959,105238.00
01/02/2016 17:15,2,0.000,ALERT,211.48,301.17,59.949,1451772903,"201051344000594","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,313397.9,313397.9,9830,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1451772961,105239.00
01/02/2016 17:15,2,0.000,ALERT,211.48,299.67,59.938,1451772903,"201051344001203","219011344069620",0.00,1.50,0,297.26,303.28,0.0,0.0,0.000,313927.4,313927.4,14471,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1451772962,105240.00
01/02/2016 17:15,2,0.000,ALERT,210.12,298.17,60.018,1451772903,"274151322000054","219011344069620",0.00,3.70,0,294.56,300.27,0.0,0.0,0.000,580953.1,580953.1,3646,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1451772964,105241.00
01/02/2016 17:15,2,0.000,ALERT,212.16,300.57,60.018,1451772903,"201051344000867","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,302634.8,302634.8,9809,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1451772966,105242.00
01/02/2016 17:15,2,0.000,ALERT,211.25,299.97,59.986,1451772903,"201051344001093","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,312263.7,312263.7,14474,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1451772968,105243.00
01/02/2016 17:15,2,0.000,ALERT,211.48,300.87,59.981,1451772903,"201051344000900","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,315840.8,315840.8,9779,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1451772969,105244.00
01/02/2016 17:15,2,0.000,ALERT,212.16,300.57,60.002,1451772903,"201051344000648","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,309499.4,309499.4,9812,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1451772971,105245.00
01/02/2016 17:15,2,0.000,ALERT,211.70,301.17,60.034,1451772903,"201051344000569","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,317366.4,317366.4,9770,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1451772973,105246.00
01/02/2016 17:15,2,0.000,ALERT,211.70,300.87,59.991,1451772903,"201051344000983","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,312382.1,312382.1,9800,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1451772975,105247.00
01/02/2016 17:15,2,0.000,ALERT,211.93,300.87,59.996,1451772903,"201051344001158","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,307624.5,307624.5,9842,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1451772977,105248.00
01/02/2016 17:15,2,0.000,ALERT,212.16,300.87,59.991,1451772903,"201051344000576","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,310384.7,310384.7,9778,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1451772979,105249.00
01/02/2016 17:15,2,0.000,ALERT,210.35,296.96,59.981,1451772903,"274151322000087","219011344069620",0.00,3.70,0,293.66,299.07,0.0,0.0,0.000,556281.3,556281.3,3678,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1451772981,105250.00
01/02/2016 17:30,2,0.000,ALERT,211.48,299.67,59.975,1451773803,"201051344000645","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,310761.6,310761.6,9788,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773805,105251.00
01/02/2016 17:30,2,0.000,ALERT,210.12,296.96,59.954,1451773803,"274151322000085","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,583751.0,583751.0,3659,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773807,105252.00
01/02/2016 17:30,2,0.000,ALERT,211.70,299.67,59.959,1451773803,"201051344000633","219011344069620",0.00,1.00,0,295.16,302.37,0.0,0.0,0.000,303384.5,303384.5,9843,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451773809,105253.00
01/02/2016 17:30,2,0.000,ALERT,211.25,299.97,59.928,1451773803,"201051344000469","219011344069620",0.00,0.50,0,296.36,302.37,0.0,0.0,0.000,304713.3,304713.3,9812,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773810,105254.00
01/02/2016 17:30,2,0.000,ALERT,210.35,299.07,59.959,1451773803,"201051344000646","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,309135.5,309135.5,14472,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451773812,105255.00
01/02/2016 17:30,2,0.000,ALERT,209.90,297.26,59.965,1451773803,"274151322000052","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,591241.8,591241.8,3673,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773814,105256.00
01/02/2016 17:30,2,0.000,ALERT,210.80,299.37,59.959,1451773803,"201051344000585","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,313991.7,313991.7,14464,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773816,105257.00
01/02/2016 17:30,2,0.000,ALERT,210.80,299.67,59.970,1451773803,"201051344001230","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,312338.5,312338.5,14516,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451773818,105258.00
01/02/2016 17:30,2,0.000,ALERT,211.25,300.27,59.965,1451773803,"201051344000582","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,307214.5,307214.5,14463,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773820,105259.00
01/02/2016 17:30,2,0.000,ALERT,210.12,298.77,59.922,1451773803,"201051344000955","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,316424.0,316424.0,14442,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773821,105260.00
01/02/2016 17:30,2,0.000,ALERT,210.12,296.66,59.959,1451773803,"274151322000094","219011344069620",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,476515.2,476515.2,3867,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773823,105261.00
01/02/2016 17:30,2,0.000,ALERT,211.25,300.87,59.959,1451773803,"201051344000579","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,318010.9,318010.9,9822,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773825,105262.00
01/02/2016 17:30,2,0.000,ALERT,210.57,299.37,59.965,1451773803,"201051344000890","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,314662.8,314662.8,14524,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773827,105263.00
01/02/2016 17:30,2,0.000,ALERT,210.57,298.77,59.965,1451773803,"201051344000438","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,316431.6,316431.6,14472,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773829,105264.00
01/02/2016 17:30,2,0.000,ALERT,211.03,298.47,59.965,1451773803,"201051344000417","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,310530.8,310530.8,14538,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773830,105265.00
01/02/2016 17:30,2,0.000,ALERT,210.12,297.57,59.959,1451773803,"274151322000083","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,585686.0,585686.0,3704,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773832,105266.00
01/02/2016 17:30,2,0.000,ALERT,210.57,297.87,59.965,1451773803,"274151322000076","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,622060.5,622060.5,3684,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773834,105267.00
01/02/2016 17:30,2,0.000,ALERT,211.03,300.57,59.959,1451773803,"201051344000868","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,302288.9,302288.9,9785,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451773836,105268.00
01/02/2016 17:30,2,0.000,ALERT,210.12,298.47,59.954,1451773803,"274151322000095","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,614900.9,614900.9,3713,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773838,105269.00
01/02/2016 17:30,2,0.000,ALERT,211.03,299.67,59.970,1451773803,"201051344000988","219011344069620",0.00,1.50,0,295.76,302.37,0.0,0.0,0.000,302345.4,302345.4,9820,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773840,105270.00
01/02/2016 17:30,2,0.000,ALERT,210.12,297.87,59.965,1451773803,"201051344001025","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,314627.3,314627.3,14450,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773842,105271.00
01/02/2016 17:30,2,0.000,ALERT,211.03,299.97,59.965,1451773803,"201051344000458","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,312301.5,312301.5,9832,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773843,105272.00
01/02/2016 17:30,2,0.000,ALERT,211.48,299.67,59.975,1451773803,"201051344000853","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,309548.9,309548.9,9812,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773845,105273.00
01/02/2016 17:30,2,0.000,ALERT,210.80,298.77,59.965,1451773803,"201051344000685","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,315900.7,315900.7,14502,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773847,105274.00
01/02/2016 17:30,2,0.000,ALERT,210.57,298.47,59.965,1451773803,"201051344000917","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,313621.8,313621.8,14502,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773849,105275.00
01/02/2016 17:30,2,0.000,ALERT,210.57,299.07,59.954,1451773803,"201051344001145","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,316789.5,316789.5,14507,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451773851,105276.00
01/02/2016 17:30,2,0.000,ALERT,210.57,298.17,59.954,1451773803,"201051344000651","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,310957.4,310957.4,14478,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773852,105277.00
01/02/2016 17:30,2,0.000,ALERT,209.44,297.26,59.965,1451773803,"274151322000088","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,568798.1,568798.1,3641,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773854,105278.00
01/02/2016 17:30,2,0.000,ALERT,210.35,296.06,59.970,1451773803,"274151322000068","219011344069620",0.00,3.30,0,294.86,298.47,0.0,0.0,0.000,476439.3,476439.3,3863,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773856,105279.00
01/02/2016 17:30,2,0.000,ALERT,210.12,298.47,59.970,1451773803,"201051344001135","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,307504.4,307504.4,14460,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773858,105280.00
01/02/2016 17:30,2,0.000,ALERT,210.80,300.27,59.954,1451773803,"201051344000594","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,313397.9,313397.9,9832,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773860,105281.00
01/02/2016 17:30,2,0.000,ALERT,210.35,297.87,59.970,1451773803,"201051344001203","219011344069620",0.00,1.00,0,297.26,302.98,0.0,0.0,0.000,313927.4,313927.4,14473,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773862,105282.00
01/02/2016 17:30,2,0.000,ALERT,209.67,297.26,59.965,1451773803,"274151322000054","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,580953.1,580953.1,3648,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451773863,105283.00
01/02/2016 17:30,2,0.000,ALERT,211.03,299.37,60.007,1451773803,"201051344000867","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,302634.8,302634.8,9811,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773865,105284.00
01/02/2016 17:30,2,0.000,ALERT,210.35,298.77,59.970,1451773803,"201051344001093","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,312263.7,312263.7,14476,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773867,105285.00
01/02/2016 17:30,2,0.000,ALERT,210.80,299.97,59.986,1451773803,"201051344000900","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,315840.8,315840.8,9781,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773869,105286.00
01/02/2016 17:30,2,0.000,ALERT,210.80,298.47,59.944,1451773803,"201051344000648","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,309499.4,309499.4,9814,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451773871,105287.00
01/02/2016 17:30,2,0.000,ALERT,211.03,300.27,59.970,1451773803,"201051344000569","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,317366.4,317366.4,9772,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773873,105288.00
01/02/2016 17:30,2,0.000,ALERT,210.80,299.97,59.975,1451773803,"201051344000983","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,312382.1,312382.1,9802,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773874,105289.00
01/02/2016 17:30,2,0.000,ALERT,211.03,299.67,59.959,1451773803,"201051344001158","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,307624.5,307624.5,9844,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451773876,105290.00
01/02/2016 17:30,2,0.000,ALERT,211.48,300.27,59.981,1451773803,"201051344000576","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,310384.7,310384.7,9780,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451773878,105291.00
01/02/2016 17:30,2,0.000,ALERT,209.90,296.06,59.959,1451773803,"274151322000087","219011344069620",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,556281.3,556281.3,3680,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451773880,105292.00
01/02/2016 17:45,2,0.000,ALERT,211.48,299.67,59.965,1451774703,"201051344000645","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,310761.6,310761.6,9790,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774705,105293.00
01/02/2016 17:45,2,0.000,ALERT,210.57,298.47,59.949,1451774703,"274151322000085","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,583751.0,583751.0,3661,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774707,105294.00
01/02/2016 17:45,2,0.000,ALERT,211.70,299.37,59.959,1451774703,"201051344000633","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,303384.5,303384.5,9845,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774709,105295.00
01/02/2016 17:45,2,0.000,ALERT,211.25,299.67,59.959,1451774703,"201051344000469","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,304713.3,304713.3,9814,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774711,105296.00
01/02/2016 17:45,2,0.000,ALERT,211.03,299.67,59.959,1451774703,"201051344000646","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,309135.5,309135.5,14474,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451774712,105297.00
01/02/2016 17:45,2,0.000,ALERT,210.12,299.07,59.965,1451774703,"274151322000052","219011344069620",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,591241.8,591241.8,3675,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774714,105298.00
01/02/2016 17:45,2,0.000,ALERT,211.70,300.27,59.959,1451774703,"201051344000585","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,313991.7,313991.7,14466,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774716,105299.00
01/02/2016 17:45,2,0.000,ALERT,211.25,299.97,59.996,1451774703,"201051344001230","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,312338.5,312338.5,14518,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774718,105300.00
01/02/2016 17:45,2,0.000,ALERT,211.93,300.87,59.959,1451774703,"201051344000582","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,307214.5,307214.5,14465,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774720,105301.00
01/02/2016 17:45,2,0.000,ALERT,211.03,299.67,59.959,1451774703,"201051344000955","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,316424.0,316424.0,14444,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774721,105302.00
01/02/2016 17:45,2,0.000,ALERT,210.57,297.87,59.949,1451774703,"274151322000094","219011344069620",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,476515.2,476515.2,3869,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774723,105303.00
01/02/2016 17:45,2,0.000,ALERT,211.25,300.57,59.959,1451774703,"201051344000579","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,318010.9,318010.9,9824,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451774725,105304.00
01/02/2016 17:45,2,0.000,ALERT,211.03,299.97,59.965,1451774703,"201051344000890","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,314662.8,314662.8,14526,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774727,105305.00
01/02/2016 17:45,2,0.000,ALERT,211.48,299.67,59.970,1451774703,"201051344000438","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,316431.6,316431.6,14474,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774729,105306.00
01/02/2016 17:45,2,0.000,ALERT,211.70,299.37,59.928,1451774703,"201051344000417","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,310530.8,310530.8,14540,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774730,105307.00
01/02/2016 17:45,2,0.000,ALERT,210.57,298.47,59.975,1451774703,"274151322000083","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,585686.0,585686.0,3706,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774732,105308.00
01/02/2016 17:45,2,0.000,ALERT,211.03,297.87,59.944,1451774703,"274151322000076","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,622060.5,622060.5,3686,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774734,105309.00
01/02/2016 17:45,2,0.000,ALERT,211.03,300.87,59.981,1451774703,"201051344000868","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,302288.9,302288.9,9787,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774736,105310.00
01/02/2016 17:45,2,0.000,ALERT,210.57,299.37,59.970,1451774703,"274151322000095","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,614900.9,614900.9,3715,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774738,105311.00
01/02/2016 17:45,2,0.000,ALERT,210.80,299.67,59.975,1451774703,"201051344000988","219011344069620",0.00,1.50,0,295.16,301.77,0.0,0.0,0.000,302345.4,302345.4,9822,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774740,105312.00
01/02/2016 17:45,2,0.000,ALERT,211.03,299.07,59.981,1451774703,"201051344001025","219011344069620",0.00,0.50,0,296.06,302.37,0.0,0.0,0.000,314627.3,314627.3,14452,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774742,105313.00
01/02/2016 17:45,2,0.000,ALERT,211.03,299.97,59.986,1451774703,"201051344000458","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,312301.5,312301.5,9834,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774743,105314.00
01/02/2016 17:45,2,0.000,ALERT,211.70,299.97,59.981,1451774703,"201051344000853","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,309548.9,309548.9,9814,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774745,105315.00
01/02/2016 17:45,2,0.000,ALERT,211.70,299.97,59.970,1451774703,"201051344000685","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,315900.7,315900.7,14504,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774747,105316.00
01/02/2016 17:45,2,0.000,ALERT,211.48,299.67,59.981,1451774703,"201051344000917","219011344069620",0.00,2.50,0,295.46,301.17,0.0,0.0,0.000,313621.8,313621.8,14504,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774749,105317.00
01/02/2016 17:45,2,0.000,ALERT,211.70,300.27,59.981,1451774703,"201051344001145","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,316789.5,316789.5,14509,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774751,105318.00
01/02/2016 17:45,2,0.000,ALERT,211.25,299.07,59.975,1451774703,"201051344000651","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,310957.4,310957.4,14480,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774752,105319.00
01/02/2016 17:45,2,0.000,ALERT,210.35,298.17,59.981,1451774703,"274151322000088","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,568798.1,568798.1,3643,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451774754,105320.00
01/02/2016 17:45,2,0.000,ALERT,211.03,297.26,59.996,1451774703,"274151322000068","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,476439.3,476439.3,3865,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451774756,105321.00
01/02/2016 17:45,2,0.000,ALERT,211.03,299.67,59.986,1451774703,"201051344001135","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,307504.4,307504.4,14462,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774758,105322.00
01/02/2016 17:45,2,0.000,ALERT,210.80,300.27,59.981,1451774703,"201051344000594","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,313397.9,313397.9,9834,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774760,105323.00
01/02/2016 17:45,2,0.000,ALERT,211.25,299.37,59.981,1451774703,"201051344001203","219011344069620",0.00,1.00,0,296.06,303.58,0.0,0.0,0.000,313927.4,313927.4,14475,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774761,105324.00
01/02/2016 17:45,2,0.000,ALERT,210.12,299.07,59.981,1451774703,"274151322000054","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,580953.1,580953.1,3650,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774763,105325.00
01/02/2016 17:45,2,0.000,ALERT,211.25,299.37,59.986,1451774703,"201051344000867","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,302634.8,302634.8,9813,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774765,105326.00
01/02/2016 17:45,2,0.000,ALERT,211.25,299.67,59.933,1451774703,"201051344001093","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,312263.7,312263.7,14478,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774767,105327.00
01/02/2016 17:45,2,0.000,ALERT,210.80,299.67,59.981,1451774703,"201051344000900","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,315840.8,315840.8,9783,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774769,105328.00
01/02/2016 17:45,2,0.000,ALERT,211.25,299.07,59.959,1451774703,"201051344000648","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,309499.4,309499.4,9816,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774770,105329.00
01/02/2016 17:45,2,0.000,ALERT,210.80,299.97,59.949,1451774703,"201051344000569","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,317366.4,317366.4,9774,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774772,105330.00
01/02/2016 17:45,2,0.000,ALERT,210.80,299.97,59.959,1451774703,"201051344000983","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,312382.1,312382.1,9804,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774774,105331.00
01/02/2016 17:45,2,0.000,ALERT,211.03,299.37,60.002,1451774703,"201051344001158","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,307624.5,307624.5,9846,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774776,105332.00
01/02/2016 17:45,2,0.000,ALERT,211.48,299.97,59.975,1451774703,"201051344000576","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,310384.7,310384.7,9782,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451774778,105333.00
01/02/2016 17:45,2,0.000,ALERT,210.57,296.96,59.975,1451774703,"274151322000087","219011344069620",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,556281.3,556281.3,3682,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451774780,105334.00
01/02/2016 18:00,2,0.000,ALERT,212.38,301.17,59.959,1451775604,"201051344000645","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,310761.6,310761.6,9792,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775606,105335.00
01/02/2016 18:00,2,0.000,ALERT,211.03,298.17,59.970,1451775604,"274151322000085","219011344069620",0.00,1.50,0,296.66,299.97,0.0,0.0,0.000,583751.0,583751.0,3663,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775607,105336.00
01/02/2016 18:00,2,0.000,ALERT,212.83,301.17,59.975,1451775604,"201051344000633","219011344069620",0.00,0.50,0,295.46,302.98,0.0,0.0,0.000,303384.5,303384.5,9847,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775609,105337.00
01/02/2016 18:00,2,0.000,ALERT,212.16,301.17,59.965,1451775604,"201051344000469","219011344069620",0.00,0.00,0,296.66,303.28,0.0,0.0,0.000,304713.3,304713.3,9816,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451775611,105338.00
01/02/2016 18:00,2,0.000,ALERT,211.25,300.27,59.986,1451775604,"201051344000646","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,309135.5,309135.5,14476,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451775613,105339.00
01/02/2016 18:00,2,0.000,ALERT,210.80,299.67,59.965,1451775604,"274151322000052","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,591241.8,591241.8,3677,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775614,105340.00
01/02/2016 18:00,2,0.000,ALERT,211.70,300.57,59.970,1451775604,"201051344000585","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,313991.7,313991.7,14468,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451775616,105341.00
01/02/2016 18:00,2,0.000,ALERT,211.48,300.57,59.965,1451775604,"201051344001230","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,312338.5,312338.5,14520,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775618,105342.00
01/02/2016 18:00,2,0.000,ALERT,212.16,301.47,60.002,1451775604,"201051344000582","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,307214.5,307214.5,14467,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775620,105343.00
01/02/2016 18:00,2,0.000,ALERT,211.25,300.57,59.981,1451775604,"201051344000955","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,316424.0,316424.0,14446,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775622,105344.00
01/02/2016 18:00,2,0.000,ALERT,211.03,297.87,59.970,1451775604,"274151322000094","219011344069620",0.00,1.00,0,296.36,299.37,0.0,0.0,0.000,476515.2,476515.2,3871,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775624,105345.00
01/02/2016 18:00,2,0.000,ALERT,211.93,301.77,59.981,1451775604,"201051344000579","219011344069620",0.00,1.00,0,298.47,304.48,0.0,0.0,0.000,318010.9,318010.9,9826,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775625,105346.00
01/02/2016 18:00,2,0.000,ALERT,211.48,300.27,59.975,1451775604,"201051344000890","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,314662.8,314662.8,14528,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451775627,105347.00
