ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 18:00,2,0.000,ALERT,211.93,300.27,59.981,1451775604,"201051344000438","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,316431.6,316431.6,14476,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775629,105348.00
01/02/2016 18:00,2,0.000,ALERT,211.93,299.67,59.981,1451775604,"201051344000417","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,310530.8,310530.8,14542,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451775631,105349.00
01/02/2016 18:00,2,0.000,ALERT,211.25,298.77,60.002,1451775604,"274151322000083","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,585686.0,585686.0,3708,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775633,105350.00
01/02/2016 18:00,2,0.000,ALERT,211.70,298.47,59.975,1451775604,"274151322000076","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,622060.5,622060.5,3688,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775635,105351.00
01/02/2016 18:00,2,0.000,ALERT,211.93,301.77,59.975,1451775604,"201051344000868","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,302288.9,302288.9,9789,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775636,105352.00
01/02/2016 18:00,2,0.000,ALERT,211.03,299.67,59.981,1451775604,"274151322000095","219011344069620",0.00,1.00,0,297.87,300.87,0.0,0.0,0.000,614900.9,614900.9,3717,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775638,105353.00
01/02/2016 18:00,2,0.000,ALERT,211.93,300.87,59.986,1451775604,"201051344000988","219011344069620",0.00,1.00,0,295.76,302.98,0.0,0.0,0.000,302345.4,302345.4,9824,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451775640,105354.00
01/02/2016 18:00,2,0.000,ALERT,211.48,299.97,59.981,1451775604,"201051344001025","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,314627.3,314627.3,14454,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775642,105355.00
01/02/2016 18:00,2,0.000,ALERT,211.93,301.17,59.975,1451775604,"201051344000458","219011344069620",0.00,2.50,0,298.17,304.48,0.0,0.0,0.000,312301.5,312301.5,9836,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775644,105356.00
01/02/2016 18:00,2,0.000,ALERT,212.61,300.87,59.975,1451775604,"201051344000853","219011344069620",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,309548.9,309548.9,9816,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775645,105357.00
01/02/2016 18:00,2,0.000,ALERT,211.93,300.57,59.959,1451775604,"201051344000685","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,315900.7,315900.7,14506,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775647,105358.00
01/02/2016 18:00,2,0.000,ALERT,211.93,300.57,60.018,1451775604,"201051344000917","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,313621.8,313621.8,14506,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775649,105359.00
01/02/2016 18:00,2,0.000,ALERT,212.16,301.17,59.981,1451775604,"201051344001145","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,316789.5,316789.5,14511,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775651,105360.00
01/02/2016 18:00,2,0.000,ALERT,211.70,300.27,59.986,1451775604,"201051344000651","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,310957.4,310957.4,14482,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451775653,105361.00
01/02/2016 18:00,2,0.000,ALERT,210.57,298.17,60.018,1451775604,"274151322000088","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,568798.1,568798.1,3645,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775655,105362.00
01/02/2016 18:00,2,0.000,ALERT,211.48,297.87,59.975,1451775604,"274151322000068","219011344069620",0.00,2.50,0,296.06,299.07,0.0,0.0,0.000,476439.3,476439.3,3867,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775657,105363.00
01/02/2016 18:00,2,0.000,ALERT,211.25,300.87,59.981,1451775604,"201051344001135","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,307504.4,307504.4,14464,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451775658,105364.00
01/02/2016 18:00,2,0.000,ALERT,211.70,301.47,59.996,1451775604,"201051344000594","219011344069620",0.00,1.00,0,297.57,303.58,0.0,0.0,0.000,313397.9,313397.9,9836,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775660,105365.00
01/02/2016 18:00,2,0.000,ALERT,211.70,300.27,59.954,1451775604,"201051344001203","219011344069620",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,313927.4,313927.4,14477,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775662,105366.00
01/02/2016 18:00,2,0.000,ALERT,210.80,299.37,59.981,1451775604,"274151322000054","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,580953.1,580953.1,3652,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451775664,105367.00
01/02/2016 18:00,2,0.000,ALERT,212.38,300.87,59.981,1451775604,"201051344000867","219011344069620",0.00,1.50,0,297.26,303.88,0.0,0.0,0.000,302634.8,302634.8,9815,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775666,105368.00
01/02/2016 18:00,2,0.000,ALERT,211.70,300.87,59.954,1451775604,"201051344001093","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,312263.7,312263.7,14480,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775668,105369.00
01/02/2016 18:00,2,0.000,ALERT,211.93,301.17,60.018,1451775604,"201051344000900","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,315840.8,315840.8,9785,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775669,105370.00
01/02/2016 18:00,2,0.000,ALERT,212.16,300.27,60.028,1451775604,"201051344000648","219011344069620",0.00,0.00,0,296.96,303.58,0.0,0.0,0.000,309499.4,309499.4,9818,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775671,105371.00
01/02/2016 18:00,2,0.000,ALERT,211.93,301.47,60.028,1451775604,"201051344000569","219011344069620",0.00,1.00,0,298.47,304.48,0.0,0.0,0.000,317366.4,317366.4,9776,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775673,105372.00
01/02/2016 18:00,2,0.000,ALERT,212.16,301.17,60.018,1451775604,"201051344000983","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,312382.1,312382.1,9806,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775675,105373.00
01/02/2016 18:00,2,0.000,ALERT,212.16,301.17,60.012,1451775604,"201051344001158","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,307624.5,307624.5,9848,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451775676,105374.00
01/02/2016 18:00,2,0.000,ALERT,212.61,301.77,59.991,1451775604,"201051344000576","219011344069620",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,310384.7,310384.7,9784,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775678,105375.00
01/02/2016 18:00,2,0.000,ALERT,210.80,297.87,59.975,1451775604,"274151322000087","219011344069620",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,556281.3,556281.3,3684,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451775680,105376.00
01/02/2016 18:15,2,0.000,ALERT,212.61,301.47,59.975,1451776503,"201051344000645","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,310761.6,310761.6,9794,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776505,105377.00
01/02/2016 18:15,2,0.000,ALERT,210.80,298.17,59.970,1451776503,"274151322000085","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,583751.0,583751.0,3665,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776507,105378.00
01/02/2016 18:15,2,0.000,ALERT,212.38,300.57,59.975,1451776503,"201051344000633","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,303384.5,303384.5,9849,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451776509,105379.00
01/02/2016 18:15,2,0.000,ALERT,212.16,301.17,60.012,1451776503,"201051344000469","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,304713.3,304713.3,9818,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451776511,105380.00
01/02/2016 18:15,2,0.000,ALERT,211.25,299.97,59.970,1451776503,"201051344000646","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,309135.5,309135.5,14478,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776512,105381.00
01/02/2016 18:15,2,0.000,ALERT,210.35,298.47,59.965,1451776503,"274151322000052","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,591241.8,591241.8,3679,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776514,105382.00
01/02/2016 18:15,2,0.000,ALERT,211.70,300.57,59.965,1451776503,"201051344000585","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,313991.7,313991.7,14470,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776516,105383.00
01/02/2016 18:15,2,0.000,ALERT,211.48,300.57,59.970,1451776503,"201051344001230","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,312338.5,312338.5,14522,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776518,105384.00
01/02/2016 18:15,2,0.000,ALERT,212.16,301.17,59.986,1451776503,"201051344000582","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,307214.5,307214.5,14469,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776520,105385.00
01/02/2016 18:15,2,0.000,ALERT,211.25,300.27,60.007,1451776503,"201051344000955","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,316424.0,316424.0,14448,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776522,105386.00
01/02/2016 18:15,2,0.000,ALERT,210.80,297.57,59.970,1451776503,"274151322000094","219011344069620",0.00,0.50,0,296.06,299.37,0.0,0.0,0.000,476515.2,476515.2,3873,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451776524,105387.00
01/02/2016 18:15,2,0.000,ALERT,212.16,301.77,59.970,1451776503,"201051344000579","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,318010.9,318010.9,9828,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451776526,105388.00
01/02/2016 18:15,2,0.000,ALERT,211.48,300.57,60.018,1451776503,"201051344000890","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,314662.8,314662.8,14530,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776528,105389.00
01/02/2016 18:15,2,0.000,ALERT,211.70,300.27,59.938,1451776503,"201051344000438","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,316431.6,316431.6,14478,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451776529,105390.00
01/02/2016 18:15,2,0.000,ALERT,211.70,299.67,59.970,1451776503,"201051344000417","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,310530.8,310530.8,14544,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776531,105391.00
01/02/2016 18:15,2,0.000,ALERT,211.03,298.47,59.970,1451776503,"274151322000083","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,585686.0,585686.0,3710,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776533,105392.00
01/02/2016 18:15,2,0.000,ALERT,211.48,298.17,59.965,1451776503,"274151322000076","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,622060.5,622060.5,3690,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776535,105393.00
01/02/2016 18:15,2,0.000,ALERT,211.93,301.47,59.965,1451776503,"201051344000868","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,302288.9,302288.9,9791,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776536,105394.00
01/02/2016 18:15,2,0.000,ALERT,210.80,299.37,59.965,1451776503,"274151322000095","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,614900.9,614900.9,3719,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776538,105395.00
01/02/2016 18:15,2,0.000,ALERT,211.93,300.87,59.970,1451776503,"201051344000988","219011344069620",0.00,0.50,0,296.66,302.68,0.0,0.0,0.000,302345.4,302345.4,9826,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776540,105396.00
01/02/2016 18:15,2,0.000,ALERT,211.48,299.67,59.996,1451776503,"201051344001025","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,314627.3,314627.3,14456,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776542,105397.00
01/02/2016 18:15,2,0.000,ALERT,211.93,301.17,60.002,1451776503,"201051344000458","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,312301.5,312301.5,9838,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776544,105398.00
01/02/2016 18:15,2,0.000,ALERT,212.61,300.87,59.975,1451776503,"201051344000853","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,309548.9,309548.9,9818,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451776545,105399.00
01/02/2016 18:15,2,0.000,ALERT,211.70,299.97,59.965,1451776503,"201051344000685","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,315900.7,315900.7,14508,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776547,105400.00
01/02/2016 18:15,2,0.000,ALERT,211.93,299.97,59.975,1451776503,"201051344000917","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,313621.8,313621.8,14508,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776549,105401.00
01/02/2016 18:15,2,0.000,ALERT,211.93,300.57,59.965,1451776503,"201051344001145","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,316789.5,316789.5,14513,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451776551,105402.00
01/02/2016 18:15,2,0.000,ALERT,211.48,299.37,59.981,1451776503,"201051344000651","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,310957.4,310957.4,14484,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776553,105403.00
01/02/2016 18:15,2,0.000,ALERT,210.35,298.17,59.970,1451776503,"274151322000088","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,568798.1,568798.1,3647,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451776555,105404.00
01/02/2016 18:15,2,0.000,ALERT,211.25,296.66,59.965,1451776503,"274151322000068","219011344069620",0.00,2.00,0,296.06,299.07,0.0,0.0,0.000,476439.3,476439.3,3869,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776557,105405.00
01/02/2016 18:15,2,0.000,ALERT,211.25,300.27,59.996,1451776503,"201051344001135","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,307504.4,307504.4,14466,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776558,105406.00
01/02/2016 18:15,2,0.000,ALERT,211.70,301.47,60.012,1451776503,"201051344000594","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,313397.9,313397.9,9838,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776560,105407.00
01/02/2016 18:15,2,0.000,ALERT,211.70,299.97,59.975,1451776503,"201051344001203","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,313927.4,313927.4,14479,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776562,105408.00
01/02/2016 18:15,2,0.000,ALERT,210.57,298.77,59.970,1451776503,"274151322000054","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,580953.1,580953.1,3654,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776564,105409.00
01/02/2016 18:15,2,0.000,ALERT,212.16,300.27,60.012,1451776503,"201051344000867","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,302634.8,302634.8,9817,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776566,105410.00
01/02/2016 18:15,2,0.000,ALERT,211.48,299.97,59.938,1451776503,"201051344001093","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,312263.7,312263.7,14482,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776567,105411.00
01/02/2016 18:15,2,0.000,ALERT,211.93,301.17,59.949,1451776503,"201051344000900","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,315840.8,315840.8,9787,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776569,105412.00
01/02/2016 18:15,2,0.000,ALERT,212.16,300.27,59.975,1451776503,"201051344000648","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,309499.4,309499.4,9820,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776571,105413.00
01/02/2016 18:15,2,0.000,ALERT,211.93,301.47,60.007,1451776503,"201051344000569","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,317366.4,317366.4,9778,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776573,105414.00
01/02/2016 18:15,2,0.000,ALERT,211.93,301.17,59.981,1451776503,"201051344000983","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,312382.1,312382.1,9808,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451776575,105415.00
01/02/2016 18:15,2,0.000,ALERT,211.93,301.17,59.986,1451776503,"201051344001158","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,307624.5,307624.5,9850,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776576,105416.00
01/02/2016 18:15,2,0.000,ALERT,212.38,302.07,59.991,1451776503,"201051344000576","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,310384.7,310384.7,9786,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776578,105417.00
01/02/2016 18:15,2,0.000,ALERT,210.80,297.57,59.965,1451776503,"274151322000087","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,556281.3,556281.3,3686,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451776580,105418.00
01/02/2016 18:30,2,0.000,ALERT,212.16,300.87,59.975,1451777404,"201051344000645","219011344069620",0.00,0.50,0,287.05,302.98,0.0,0.0,0.000,310761.6,310761.6,9796,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451777406,105419.00
01/02/2016 18:30,2,0.000,ALERT,210.80,298.17,59.986,1451777404,"274151322000085","219011344069620",0.00,1.00,0,284.64,301.77,0.0,0.0,0.000,583751.0,583751.0,3667,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777408,105420.00
01/02/2016 18:30,2,0.000,ALERT,212.61,301.47,59.975,1451777404,"201051344000633","219011344069620",0.00,0.00,0,285.24,302.37,0.0,0.0,0.000,303384.5,303384.5,9851,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451777409,105421.00
01/02/2016 18:30,2,0.000,ALERT,211.93,301.77,59.981,1451777404,"201051344000469","219011344069620",0.00,-1.00,0,286.14,302.68,0.0,0.0,0.000,304713.3,304713.3,9820,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777411,105422.00
01/02/2016 18:30,2,0.000,ALERT,211.25,300.27,59.981,1451777404,"201051344000646","219011344069620",0.00,0.00,0,286.44,301.77,0.0,0.0,0.000,309135.5,309135.5,14480,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451777413,105423.00
01/02/2016 18:30,2,0.000,ALERT,210.35,297.57,59.996,1451777404,"274151322000052","219011344069620",0.00,1.00,0,284.34,301.77,0.0,0.0,0.000,591241.8,591241.8,3681,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451777415,105424.00
01/02/2016 18:30,2,0.000,ALERT,211.70,300.57,59.975,1451777404,"201051344000585","219011344069620",0.00,0.50,0,286.44,302.07,0.0,0.0,0.000,313991.7,313991.7,14472,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777416,105425.00
01/02/2016 18:30,2,0.000,ALERT,211.48,300.87,59.975,1451777404,"201051344001230","219011344069620",0.00,0.50,0,287.05,302.37,0.0,0.0,0.000,312338.5,312338.5,14524,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777418,105426.00
01/02/2016 18:30,2,0.000,ALERT,212.16,301.47,59.981,1451777404,"201051344000582","219011344069620",0.00,-0.50,0,287.65,302.68,0.0,0.0,0.000,307214.5,307214.5,14471,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777420,105427.00
01/02/2016 18:30,2,0.000,ALERT,211.03,300.27,59.991,1451777404,"201051344000955","219011344069620",0.00,0.50,0,286.74,302.07,0.0,0.0,0.000,316424.0,316424.0,14450,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451777422,105428.00
01/02/2016 18:30,2,0.000,ALERT,210.80,297.26,59.975,1451777404,"274151322000094","219011344069620",0.00,0.00,0,284.34,300.87,0.0,0.0,0.000,476515.2,476515.2,3875,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777424,105429.00
01/02/2016 18:30,2,0.000,ALERT,211.93,301.17,59.975,1451777404,"201051344000579","219011344069620",0.00,0.50,0,287.95,303.88,0.0,0.0,0.000,318010.9,318010.9,9830,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777426,105430.00
01/02/2016 18:30,2,0.000,ALERT,211.48,300.57,59.991,1451777404,"201051344000890","219011344069620",0.00,1.00,0,287.65,302.98,0.0,0.0,0.000,314662.8,314662.8,14532,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777428,105431.00
01/02/2016 18:30,2,0.000,ALERT,211.70,300.27,59.986,1451777404,"201051344000438","219011344069620",0.00,0.00,0,287.05,302.07,0.0,0.0,0.000,316431.6,316431.6,14480,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777429,105432.00
01/02/2016 18:30,2,0.000,ALERT,211.70,299.97,59.975,1451777404,"201051344000417","219011344069620",0.00,0.50,0,286.44,301.47,0.0,0.0,0.000,310530.8,310530.8,14546,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777431,105433.00
01/02/2016 18:30,2,0.000,ALERT,210.80,298.77,59.981,1451777404,"274151322000083","219011344069620",0.00,1.00,0,284.94,302.07,0.0,0.0,0.000,585686.0,585686.0,3712,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777433,105434.00
01/02/2016 18:30,2,0.000,ALERT,211.25,297.87,59.975,1451777404,"274151322000076","219011344069620",0.00,1.00,0,284.64,302.07,0.0,0.0,0.000,622060.5,622060.5,3692,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451777435,105435.00
01/02/2016 18:30,2,0.000,ALERT,211.70,300.87,59.975,1451777404,"201051344000868","219011344069620",0.00,0.00,0,287.95,303.88,0.0,0.0,0.000,302288.9,302288.9,9793,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451777437,105436.00
01/02/2016 18:30,2,0.000,ALERT,210.80,299.37,59.970,1451777404,"274151322000095","219011344069620",0.00,0.00,0,285.54,302.68,0.0,0.0,0.000,614900.9,614900.9,3721,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777438,105437.00
01/02/2016 18:30,2,0.000,ALERT,211.70,300.57,59.981,1451777404,"201051344000988","219011344069620",0.00,0.50,0,284.64,302.68,0.0,0.0,0.000,302345.4,302345.4,9828,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451777440,105438.00
01/02/2016 18:30,2,0.000,ALERT,211.25,299.37,60.007,1451777404,"201051344001025","219011344069620",0.00,-0.50,0,286.44,302.37,0.0,0.0,0.000,314627.3,314627.3,14458,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777442,105439.00
01/02/2016 18:30,2,0.000,ALERT,211.70,300.87,59.981,1451777404,"201051344000458","219011344069620",0.00,1.50,0,287.35,303.88,0.0,0.0,0.000,312301.5,312301.5,9840,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777444,105440.00
01/02/2016 18:30,2,0.000,ALERT,212.38,300.57,59.970,1451777404,"201051344000853","219011344069620",0.00,-0.50,0,287.05,302.98,0.0,0.0,0.000,309548.9,309548.9,9820,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777446,105441.00
01/02/2016 18:30,2,0.000,ALERT,212.16,300.57,59.981,1451777404,"201051344000685","219011344069620",0.00,0.50,0,286.74,301.77,0.0,0.0,0.000,315900.7,315900.7,14510,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777448,105442.00
01/02/2016 18:30,2,0.000,ALERT,211.93,299.97,59.970,1451777404,"201051344000917","219011344069620",0.00,1.50,0,285.84,301.47,0.0,0.0,0.000,313621.8,313621.8,14510,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777449,105443.00
01/02/2016 18:30,2,0.000,ALERT,211.93,300.57,59.991,1451777404,"201051344001145","219011344069620",0.00,0.00,0,287.35,302.37,0.0,0.0,0.000,316789.5,316789.5,14515,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777451,105444.00
01/02/2016 18:30,2,0.000,ALERT,211.70,299.67,59.981,1451777404,"201051344000651","219011344069620",0.00,-1.00,0,286.44,301.77,0.0,0.0,0.000,310957.4,310957.4,14486,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777453,105445.00
01/02/2016 18:30,2,0.000,ALERT,210.35,297.57,59.970,1451777404,"274151322000088","219011344069620",0.00,1.50,0,284.34,301.17,0.0,0.0,0.000,568798.1,568798.1,3649,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451777455,105446.00
01/02/2016 18:30,2,0.000,ALERT,211.25,297.26,59.975,1451777404,"274151322000068","219011344069620",0.00,1.50,0,284.04,300.57,0.0,0.0,0.000,476439.3,476439.3,3871,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451777457,105447.00
01/02/2016 18:30,2,0.000,ALERT,211.48,300.57,59.949,1451777404,"201051344001135","219011344069620",0.00,0.00,0,287.05,302.37,0.0,0.0,0.000,307504.4,307504.4,14468,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451777459,105448.00
01/02/2016 18:30,2,0.000,ALERT,211.48,301.17,59.975,1451777404,"201051344000594","219011344069620",0.00,0.00,0,286.74,303.28,0.0,0.0,0.000,313397.9,313397.9,9840,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777460,105449.00
01/02/2016 18:30,2,0.000,ALERT,211.70,299.97,59.944,1451777404,"201051344001203","219011344069620",0.00,0.00,0,286.74,303.58,0.0,0.0,0.000,313927.4,313927.4,14481,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777462,105450.00
01/02/2016 18:30,2,0.000,ALERT,210.57,297.87,59.970,1451777404,"274151322000054","219011344069620",0.00,1.50,0,284.34,301.77,0.0,0.0,0.000,580953.1,580953.1,3656,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777464,105451.00
01/02/2016 18:30,2,0.000,ALERT,212.16,299.97,59.970,1451777404,"201051344000867","219011344069620",0.00,1.00,0,286.44,303.28,0.0,0.0,0.000,302634.8,302634.8,9819,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777466,105452.00
01/02/2016 18:30,2,0.000,ALERT,211.48,300.27,59.970,1451777404,"201051344001093","219011344069620",0.00,1.50,0,286.74,301.77,0.0,0.0,0.000,312263.7,312263.7,14484,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777468,105453.00
01/02/2016 18:30,2,0.000,ALERT,211.70,300.57,59.975,1451777404,"201051344000900","219011344069620",0.00,-0.50,0,286.44,302.68,0.0,0.0,0.000,315840.8,315840.8,9789,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777469,105454.00
01/02/2016 18:30,2,0.000,ALERT,211.93,299.67,59.970,1451777404,"201051344000648","219011344069620",0.00,-1.00,0,286.44,302.98,0.0,0.0,0.000,309499.4,309499.4,9822,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777471,105455.00
01/02/2016 18:30,2,0.000,ALERT,211.93,301.17,59.970,1451777404,"201051344000569","219011344069620",0.00,0.00,0,287.65,303.88,0.0,0.0,0.000,317366.4,317366.4,9780,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777473,105456.00
01/02/2016 18:30,2,0.000,ALERT,211.93,301.17,59.975,1451777404,"201051344000983","219011344069620",0.00,0.50,0,287.35,303.28,0.0,0.0,0.000,312382.1,312382.1,9810,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777475,105457.00
01/02/2016 18:30,2,0.000,ALERT,211.93,300.27,59.975,1451777404,"201051344001158","219011344069620",0.00,-1.00,0,286.44,302.68,0.0,0.0,0.000,307624.5,307624.5,9852,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777477,105458.00
01/02/2016 18:30,2,0.000,ALERT,212.38,300.87,59.965,1451777404,"201051344000576","219011344069620",0.00,0.00,0,287.35,303.28,0.0,0.0,0.000,310384.7,310384.7,9788,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777478,105459.00
01/02/2016 18:30,2,0.000,ALERT,210.80,297.26,59.981,1451777404,"274151322000087","219011344069620",0.00,2.00,0,283.44,300.57,0.0,0.0,0.000,556281.3,556281.3,3688,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451777480,105460.00
01/02/2016 18:45,2,0.000,ALERT,212.38,300.87,59.991,1451778303,"201051344000645","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,310761.6,310761.6,9798,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778305,105461.00
01/02/2016 18:45,2,0.000,ALERT,211.03,298.47,59.970,1451778303,"274151322000085","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,583751.0,583751.0,3669,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451778306,105462.00
01/02/2016 18:45,2,0.000,ALERT,212.61,300.57,59.986,1451778303,"201051344000633","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,303384.5,303384.5,9853,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778308,105463.00
01/02/2016 18:45,2,0.000,ALERT,211.93,300.57,59.986,1451778303,"201051344000469","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,304713.3,304713.3,9822,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451778310,105464.00
01/02/2016 18:45,2,0.000,ALERT,211.25,299.97,59.949,1451778303,"201051344000646","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,309135.5,309135.5,14482,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451778312,105465.00
01/02/2016 18:45,2,0.000,ALERT,210.57,298.47,59.975,1451778303,"274151322000052","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,591241.8,591241.8,3683,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451778314,105466.00
01/02/2016 18:45,2,0.000,ALERT,211.70,300.27,59.996,1451778303,"201051344000585","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,313991.7,313991.7,14474,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451778316,105467.00
01/02/2016 18:45,2,0.000,ALERT,211.48,300.57,59.996,1451778303,"201051344001230","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,312338.5,312338.5,14526,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778317,105468.00
01/02/2016 18:45,2,0.000,ALERT,211.93,301.17,59.938,1451778303,"201051344000582","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,307214.5,307214.5,14473,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778319,105469.00
01/02/2016 18:45,2,0.000,ALERT,211.25,300.27,59.975,1451778303,"201051344000955","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,316424.0,316424.0,14452,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778321,105470.00
01/02/2016 18:45,2,0.000,ALERT,210.80,297.87,59.981,1451778303,"274151322000094","219011344069620",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,476515.2,476515.2,3877,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778323,105471.00
01/02/2016 18:45,2,0.000,ALERT,211.70,301.17,59.986,1451778303,"201051344000579","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,318010.9,318010.9,9832,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778325,105472.00
01/02/2016 18:45,2,0.000,ALERT,211.48,300.87,59.981,1451778303,"201051344000890","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,314662.8,314662.8,14534,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778327,105473.00
01/02/2016 18:45,2,0.000,ALERT,211.70,300.27,59.981,1451778303,"201051344000438","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,316431.6,316431.6,14482,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451778328,105474.00
01/02/2016 18:45,2,0.000,ALERT,211.70,299.67,60.023,1451778303,"201051344000417","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,310530.8,310530.8,14548,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778330,105475.00
01/02/2016 18:45,2,0.000,ALERT,210.80,298.47,59.986,1451778303,"274151322000083","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,585686.0,585686.0,3714,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451778332,105476.00
01/02/2016 18:45,2,0.000,ALERT,211.70,298.77,60.007,1451778303,"274151322000076","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,622060.5,622060.5,3694,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778334,105477.00
01/02/2016 18:45,2,0.000,ALERT,211.70,301.17,59.981,1451778303,"201051344000868","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,302288.9,302288.9,9795,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778336,105478.00
01/02/2016 18:45,2,0.000,ALERT,211.03,299.37,59.975,1451778303,"274151322000095","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,614900.9,614900.9,3723,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451778337,105479.00
01/02/2016 18:45,2,0.000,ALERT,211.48,300.27,59.986,1451778303,"201051344000988","219011344069620",0.00,0.00,0,296.06,302.68,0.0,0.0,0.000,302345.4,302345.4,9830,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778339,105480.00
01/02/2016 18:45,2,0.000,ALERT,211.25,299.67,59.981,1451778303,"201051344001025","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,314627.3,314627.3,14460,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451778341,105481.00
01/02/2016 18:45,2,0.000,ALERT,211.70,300.87,59.986,1451778303,"201051344000458","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,312301.5,312301.5,9842,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778343,105482.00
01/02/2016 18:45,2,0.000,ALERT,212.38,300.57,59.949,1451778303,"201051344000853","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,309548.9,309548.9,9822,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778345,105483.00
01/02/2016 18:45,2,0.000,ALERT,211.93,300.57,59.986,1451778303,"201051344000685","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,315900.7,315900.7,14512,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778346,105484.00
01/02/2016 18:45,2,0.000,ALERT,211.70,299.67,59.981,1451778303,"201051344000917","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,313621.8,313621.8,14512,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778348,105485.00
01/02/2016 18:45,2,0.000,ALERT,211.70,300.57,59.933,1451778303,"201051344001145","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,316789.5,316789.5,14517,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778350,105486.00
01/02/2016 18:45,2,0.000,ALERT,211.48,299.67,59.986,1451778303,"201051344000651","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,310957.4,310957.4,14488,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451778352,105487.00
01/02/2016 18:45,2,0.000,ALERT,210.57,298.47,59.975,1451778303,"274151322000088","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,568798.1,568798.1,3651,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451778354,105488.00
01/02/2016 18:45,2,0.000,ALERT,211.70,297.87,59.986,1451778303,"274151322000068","219011344069620",0.00,1.00,0,295.76,299.07,0.0,0.0,0.000,476439.3,476439.3,3873,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451778355,105489.00
01/02/2016 18:45,2,0.000,ALERT,211.25,300.27,59.981,1451778303,"201051344001135","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,307504.4,307504.4,14470,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778357,105490.00
01/02/2016 18:45,2,0.000,ALERT,211.48,301.17,59.986,1451778303,"201051344000594","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,313397.9,313397.9,9842,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778359,105491.00
01/02/2016 18:45,2,0.000,ALERT,211.48,299.97,59.996,1451778303,"201051344001203","219011344069620",0.00,-0.50,0,298.47,305.38,0.0,0.0,0.000,313927.4,313927.4,14483,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451778361,105492.00
01/02/2016 18:45,2,0.000,ALERT,210.57,298.47,59.954,1451778303,"274151322000054","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,580953.1,580953.1,3658,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778363,105493.00
