ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 18:45,2,0.000,ALERT,212.16,300.57,59.991,1451778303,"201051344000867","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,302634.8,302634.8,9821,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778365,105494.00
01/02/2016 18:45,2,0.000,ALERT,211.48,300.27,59.991,1451778303,"201051344001093","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,312263.7,312263.7,14486,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778366,105495.00
01/02/2016 18:45,2,0.000,ALERT,211.48,300.57,59.986,1451778303,"201051344000900","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,315840.8,315840.8,9791,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778368,105496.00
01/02/2016 18:45,2,0.000,ALERT,211.93,299.67,59.986,1451778303,"201051344000648","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,309499.4,309499.4,9824,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778370,105497.00
01/02/2016 18:45,2,0.000,ALERT,211.93,301.17,60.028,1451778303,"201051344000569","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,317366.4,317366.4,9782,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778372,105498.00
01/02/2016 18:45,2,0.000,ALERT,211.93,300.87,59.991,1451778303,"201051344000983","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,312382.1,312382.1,9812,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778374,105499.00
01/02/2016 18:45,2,0.000,ALERT,211.93,300.27,59.986,1451778303,"201051344001158","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,307624.5,307624.5,9854,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778376,105500.00
01/02/2016 18:45,2,0.000,ALERT,212.38,301.47,59.981,1451778303,"201051344000576","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,310384.7,310384.7,9790,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451778377,105501.00
01/02/2016 18:45,2,0.000,ALERT,211.03,297.87,59.975,1451778303,"274151322000087","219011344069620",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,556281.3,556281.3,3690,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451778379,105502.00
01/02/2016 19:00,2,0.000,ALERT,212.38,300.87,59.986,1451779204,"201051344000645","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,310761.6,310761.6,9800,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451779206,105503.00
01/02/2016 19:00,2,0.000,ALERT,211.03,298.17,59.975,1451779204,"274151322000085","219011344069620",0.00,0.50,0,297.26,300.27,0.0,0.0,0.000,583751.0,583751.0,3671,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451779208,105504.00
01/02/2016 19:00,2,0.000,ALERT,212.61,300.87,59.991,1451779204,"201051344000633","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,303384.5,303384.5,9855,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779210,105505.00
01/02/2016 19:00,2,0.000,ALERT,212.16,301.17,59.996,1451779204,"201051344000469","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,304713.3,304713.3,9824,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779212,105506.00
01/02/2016 19:00,2,0.000,ALERT,211.25,300.27,60.034,1451779204,"201051344000646","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,309135.5,309135.5,14484,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779214,105507.00
01/02/2016 19:00,2,0.000,ALERT,210.57,299.37,59.991,1451779204,"274151322000052","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,591241.8,591241.8,3685,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779215,105508.00
01/02/2016 19:00,2,0.000,ALERT,211.70,300.27,60.002,1451779204,"201051344000585","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,313991.7,313991.7,14476,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779217,105509.00
01/02/2016 19:00,2,0.000,ALERT,211.70,300.57,59.954,1451779204,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,312338.5,312338.5,14528,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451779219,105510.00
01/02/2016 19:00,2,0.000,ALERT,212.16,301.17,59.938,1451779204,"201051344000582","219011344069620",0.00,-1.00,0,299.37,302.37,0.0,0.0,0.000,307214.5,307214.5,14475,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451779221,105511.00
01/02/2016 19:00,2,0.000,ALERT,211.25,300.27,60.002,1451779204,"201051344000955","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,316424.0,316424.0,14454,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779223,105512.00
01/02/2016 19:00,2,0.000,ALERT,211.03,298.17,59.975,1451779204,"274151322000094","219011344069620",0.00,-0.50,0,296.66,299.67,0.0,0.0,0.000,476515.2,476515.2,3879,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779225,105513.00
01/02/2016 19:00,2,0.000,ALERT,212.16,301.77,59.991,1451779204,"201051344000579","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,318010.9,318010.9,9834,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779227,105514.00
01/02/2016 19:00,2,0.000,ALERT,211.70,300.87,59.949,1451779204,"201051344000890","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,314662.8,314662.8,14536,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779229,105515.00
01/02/2016 19:00,2,0.000,ALERT,211.70,300.27,59.986,1451779204,"201051344000438","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,316431.6,316431.6,14484,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779230,105516.00
01/02/2016 19:00,2,0.000,ALERT,211.93,299.97,59.944,1451779204,"201051344000417","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,310530.8,310530.8,14550,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779232,105517.00
01/02/2016 19:00,2,0.000,ALERT,211.03,299.37,59.986,1451779204,"274151322000083","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,585686.0,585686.0,3716,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779234,105518.00
01/02/2016 19:00,2,0.000,ALERT,211.48,298.47,60.018,1451779204,"274151322000076","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,622060.5,622060.5,3696,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779236,105519.00
01/02/2016 19:00,2,0.000,ALERT,212.16,301.77,59.991,1451779204,"201051344000868","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,302288.9,302288.9,9797,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779238,105520.00
01/02/2016 19:00,2,0.000,ALERT,211.03,299.37,59.986,1451779204,"274151322000095","219011344069620",0.00,-0.50,0,298.17,301.17,0.0,0.0,0.000,614900.9,614900.9,3725,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779239,105521.00
01/02/2016 19:00,2,0.000,ALERT,211.93,300.87,60.034,1451779204,"201051344000988","219011344069620",0.00,0.00,0,296.36,302.68,0.0,0.0,0.000,302345.4,302345.4,9832,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451779241,105522.00
01/02/2016 19:00,2,0.000,ALERT,211.48,299.37,59.981,1451779204,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,314627.3,314627.3,14462,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779243,105523.00
01/02/2016 19:00,2,0.000,ALERT,211.93,301.47,60.002,1451779204,"201051344000458","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,312301.5,312301.5,9844,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779245,105524.00
01/02/2016 19:00,2,0.000,ALERT,212.38,300.87,59.981,1451779204,"201051344000853","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,309548.9,309548.9,9824,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779246,105525.00
01/02/2016 19:00,2,0.000,ALERT,212.16,300.57,59.986,1451779204,"201051344000685","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,315900.7,315900.7,14514,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451779248,105526.00
01/02/2016 19:00,2,0.000,ALERT,211.70,299.97,59.986,1451779204,"201051344000917","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,313621.8,313621.8,14514,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779250,105527.00
01/02/2016 19:00,2,0.000,ALERT,211.70,300.57,59.991,1451779204,"201051344001145","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,316789.5,316789.5,14519,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451779252,105528.00
01/02/2016 19:00,2,0.000,ALERT,211.70,299.67,59.996,1451779204,"201051344000651","219011344069620",0.00,-1.50,0,297.87,301.17,0.0,0.0,0.000,310957.4,310957.4,14490,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451779254,105529.00
01/02/2016 19:00,2,0.000,ALERT,210.35,297.87,59.991,1451779204,"274151322000088","219011344069620",0.00,0.50,0,296.66,299.97,0.0,0.0,0.000,568798.1,568798.1,3653,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779256,105530.00
01/02/2016 19:00,2,0.000,ALERT,211.48,297.57,59.991,1451779204,"274151322000068","219011344069620",0.00,1.00,0,296.36,299.37,0.0,0.0,0.000,476439.3,476439.3,3875,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779257,105531.00
01/02/2016 19:00,2,0.000,ALERT,211.25,300.27,59.965,1451779204,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,307504.4,307504.4,14472,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451779259,105532.00
01/02/2016 19:00,2,0.000,ALERT,211.48,301.47,59.986,1451779204,"201051344000594","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,313397.9,313397.9,9844,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779261,105533.00
01/02/2016 19:00,2,0.000,ALERT,211.70,299.97,59.996,1451779204,"201051344001203","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,313927.4,313927.4,14485,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779263,105534.00
01/02/2016 19:00,2,0.000,ALERT,210.57,298.47,60.028,1451779204,"274151322000054","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,580953.1,580953.1,3660,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779265,105535.00
01/02/2016 19:00,2,0.000,ALERT,212.16,300.27,60.034,1451779204,"201051344000867","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,302634.8,302634.8,9823,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779267,105536.00
01/02/2016 19:00,2,0.000,ALERT,211.48,300.27,60.012,1451779204,"201051344001093","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,312263.7,312263.7,14488,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779268,105537.00
01/02/2016 19:00,2,0.000,ALERT,211.70,300.87,60.007,1451779204,"201051344000900","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,315840.8,315840.8,9793,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779270,105538.00
01/02/2016 19:00,2,0.000,ALERT,212.16,299.97,60.002,1451779204,"201051344000648","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,309499.4,309499.4,9826,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779272,105539.00
01/02/2016 19:00,2,0.000,ALERT,211.93,301.17,59.986,1451779204,"201051344000569","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,317366.4,317366.4,9784,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451779274,105540.00
01/02/2016 19:00,2,0.000,ALERT,211.93,301.17,59.986,1451779204,"201051344000983","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,312382.1,312382.1,9814,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779276,105541.00
01/02/2016 19:00,2,0.000,ALERT,211.93,300.87,59.991,1451779204,"201051344001158","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,307624.5,307624.5,9856,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779278,105542.00
01/02/2016 19:00,2,0.000,ALERT,212.38,301.47,59.986,1451779204,"201051344000576","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,310384.7,310384.7,9792,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451779279,105543.00
01/02/2016 19:00,2,0.000,ALERT,210.80,297.57,59.986,1451779204,"274151322000087","219011344069620",0.00,1.00,0,296.06,299.37,0.0,0.0,0.000,556281.3,556281.3,3692,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451779281,105544.00
01/02/2016 19:15,2,0.000,ALERT,212.38,300.87,59.986,1451780103,"201051344000645","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,310761.6,310761.6,9802,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780105,105545.00
01/02/2016 19:15,2,0.000,ALERT,211.25,298.77,59.986,1451780103,"274151322000085","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,583751.0,583751.0,3673,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780107,105546.00
01/02/2016 19:15,2,0.000,ALERT,212.38,300.57,59.986,1451780103,"201051344000633","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,303384.5,303384.5,9857,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780109,105547.00
01/02/2016 19:15,2,0.000,ALERT,211.93,300.57,59.986,1451780103,"201051344000469","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,304713.3,304713.3,9826,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451780111,105548.00
01/02/2016 19:15,2,0.000,ALERT,211.70,300.87,59.986,1451780103,"201051344000646","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,309135.5,309135.5,14486,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780112,105549.00
01/02/2016 19:15,2,0.000,ALERT,210.57,298.47,59.954,1451780103,"274151322000052","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,591241.8,591241.8,3687,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780114,105550.00
01/02/2016 19:15,2,0.000,ALERT,211.93,300.87,60.023,1451780103,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,313991.7,313991.7,14478,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451780116,105551.00
01/02/2016 19:15,2,0.000,ALERT,211.70,301.17,59.986,1451780103,"201051344001230","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,312338.5,312338.5,14530,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780118,105552.00
01/02/2016 19:15,2,0.000,ALERT,212.38,301.77,60.023,1451780103,"201051344000582","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,307214.5,307214.5,14477,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780120,105553.00
01/02/2016 19:15,2,0.000,ALERT,211.70,300.87,59.959,1451780103,"201051344000955","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,316424.0,316424.0,14456,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451780121,105554.00
01/02/2016 19:15,2,0.000,ALERT,210.80,298.47,60.002,1451780103,"274151322000094","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,476515.2,476515.2,3881,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780123,105555.00
01/02/2016 19:15,2,0.000,ALERT,211.93,301.77,59.938,1451780103,"201051344000579","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,318010.9,318010.9,9836,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780125,105556.00
01/02/2016 19:15,2,0.000,ALERT,211.93,301.47,59.986,1451780103,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,314662.8,314662.8,14538,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780127,105557.00
01/02/2016 19:15,2,0.000,ALERT,211.93,300.57,59.975,1451780103,"201051344000438","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,316431.6,316431.6,14486,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780129,105558.00
01/02/2016 19:15,2,0.000,ALERT,211.93,299.97,59.949,1451780103,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,310530.8,310530.8,14552,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780131,105559.00
01/02/2016 19:15,2,0.000,ALERT,211.03,299.07,59.949,1451780103,"274151322000083","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,585686.0,585686.0,3718,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780132,105560.00
01/02/2016 19:15,2,0.000,ALERT,211.48,299.07,59.986,1451780103,"274151322000076","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,622060.5,622060.5,3698,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780134,105561.00
01/02/2016 19:15,2,0.000,ALERT,211.93,301.77,60.012,1451780103,"201051344000868","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,302288.9,302288.9,9799,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780136,105562.00
01/02/2016 19:15,2,0.000,ALERT,210.80,299.97,59.959,1451780103,"274151322000095","219011344069620",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,614900.9,614900.9,3727,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780138,105563.00
01/02/2016 19:15,2,0.000,ALERT,211.70,300.87,59.954,1451780103,"201051344000988","219011344069620",0.00,-0.50,0,296.66,302.98,0.0,0.0,0.000,302345.4,302345.4,9834,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451780140,105564.00
01/02/2016 19:15,2,0.000,ALERT,211.48,299.97,59.991,1451780103,"201051344001025","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,314627.3,314627.3,14464,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780141,105565.00
01/02/2016 19:15,2,0.000,ALERT,211.93,301.17,59.996,1451780103,"201051344000458","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,312301.5,312301.5,9846,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780143,105566.00
01/02/2016 19:15,2,0.000,ALERT,212.38,300.87,59.986,1451780103,"201051344000853","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,309548.9,309548.9,9826,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780145,105567.00
01/02/2016 19:15,2,0.000,ALERT,212.16,300.87,59.970,1451780103,"201051344000685","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,315900.7,315900.7,14516,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780147,105568.00
01/02/2016 19:15,2,0.000,ALERT,211.93,300.27,59.991,1451780103,"201051344000917","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,313621.8,313621.8,14516,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780149,105569.00
01/02/2016 19:15,2,0.000,ALERT,211.93,300.87,59.981,1451780103,"201051344001145","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,316789.5,316789.5,14521,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780150,105570.00
01/02/2016 19:15,2,0.000,ALERT,211.93,299.97,59.981,1451780103,"201051344000651","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,310957.4,310957.4,14492,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451780152,105571.00
01/02/2016 19:15,2,0.000,ALERT,210.57,298.47,59.986,1451780103,"274151322000088","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,568798.1,568798.1,3655,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780154,105572.00
01/02/2016 19:15,2,0.000,ALERT,211.48,298.17,59.981,1451780103,"274151322000068","219011344069620",0.00,0.50,0,296.36,299.37,0.0,0.0,0.000,476439.3,476439.3,3877,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451780156,105573.00
01/02/2016 19:15,2,0.000,ALERT,211.48,300.57,60.018,1451780103,"201051344001135","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,307504.4,307504.4,14474,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780158,105574.00
01/02/2016 19:15,2,0.000,ALERT,211.48,301.47,59.981,1451780103,"201051344000594","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,313397.9,313397.9,9846,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451780159,105575.00
01/02/2016 19:15,2,0.000,ALERT,211.93,300.57,59.991,1451780103,"201051344001203","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,313927.4,313927.4,14487,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451780161,105576.00
01/02/2016 19:15,2,0.000,ALERT,210.80,299.37,59.986,1451780103,"274151322000054","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,580953.1,580953.1,3662,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780163,105577.00
01/02/2016 19:15,2,0.000,ALERT,212.16,300.87,59.986,1451780103,"201051344000867","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,302634.8,302634.8,9825,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780165,105578.00
01/02/2016 19:15,2,0.000,ALERT,211.93,300.57,59.991,1451780103,"201051344001093","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,312263.7,312263.7,14490,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780167,105579.00
01/02/2016 19:15,2,0.000,ALERT,211.70,300.87,59.991,1451780103,"201051344000900","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,315840.8,315840.8,9795,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451780168,105580.00
01/02/2016 19:15,2,0.000,ALERT,211.93,300.27,59.991,1451780103,"201051344000648","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,309499.4,309499.4,9828,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780170,105581.00
01/02/2016 19:15,2,0.000,ALERT,211.93,301.77,59.981,1451780103,"201051344000569","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,317366.4,317366.4,9786,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780172,105582.00
01/02/2016 19:15,2,0.000,ALERT,211.93,301.47,59.996,1451780103,"201051344000983","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,312382.1,312382.1,9816,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780174,105583.00
01/02/2016 19:15,2,0.000,ALERT,211.93,300.87,60.023,1451780103,"201051344001158","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,307624.5,307624.5,9858,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780176,105584.00
01/02/2016 19:15,2,0.000,ALERT,212.38,301.47,60.002,1451780103,"201051344000576","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,310384.7,310384.7,9794,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451780178,105585.00
01/02/2016 19:15,2,0.000,ALERT,210.80,297.87,59.996,1451780103,"274151322000087","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,556281.3,556281.3,3694,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451780179,105586.00
01/02/2016 19:30,2,0.000,ALERT,212.83,302.07,59.991,1451781003,"201051344000645","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,310761.6,310761.6,9804,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781005,105587.00
01/02/2016 19:30,2,0.000,ALERT,211.25,299.07,59.991,1451781003,"274151322000085","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,583751.0,583751.0,3675,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781007,105588.00
01/02/2016 19:30,2,0.000,ALERT,213.06,301.77,59.996,1451781003,"201051344000633","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,303384.5,303384.5,9859,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781009,105589.00
01/02/2016 19:30,2,0.000,ALERT,212.61,302.07,60.023,1451781003,"201051344000469","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,304713.3,304713.3,9828,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781011,105590.00
01/02/2016 19:30,2,0.000,ALERT,211.93,301.47,59.996,1451781003,"201051344000646","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,309135.5,309135.5,14488,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781013,105591.00
01/02/2016 19:30,2,0.000,ALERT,211.03,299.37,59.986,1451781003,"274151322000052","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,591241.8,591241.8,3689,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781014,105592.00
01/02/2016 19:30,2,0.000,ALERT,212.38,301.77,60.028,1451781003,"201051344000585","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,313991.7,313991.7,14480,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781016,105593.00
01/02/2016 19:30,2,0.000,ALERT,212.16,301.77,59.996,1451781003,"201051344001230","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,312338.5,312338.5,14532,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781018,105594.00
01/02/2016 19:30,2,0.000,ALERT,212.38,302.37,59.991,1451781003,"201051344000582","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,307214.5,307214.5,14479,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781020,105595.00
01/02/2016 19:30,2,0.000,ALERT,211.70,301.47,59.991,1451781003,"201051344000955","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,316424.0,316424.0,14458,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781022,105596.00
01/02/2016 19:30,2,0.000,ALERT,211.03,298.47,60.023,1451781003,"274151322000094","219011344069620",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,476515.2,476515.2,3883,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781024,105597.00
01/02/2016 19:30,2,0.000,ALERT,212.38,302.68,59.991,1451781003,"201051344000579","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,318010.9,318010.9,9838,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781025,105598.00
01/02/2016 19:30,2,0.000,ALERT,211.70,301.47,60.007,1451781003,"201051344000890","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,314662.8,314662.8,14540,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781027,105599.00
01/02/2016 19:30,2,0.000,ALERT,212.16,301.47,59.996,1451781003,"201051344000438","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,316431.6,316431.6,14488,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781029,105600.00
01/02/2016 19:30,2,0.000,ALERT,212.16,300.87,59.965,1451781003,"201051344000417","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,310530.8,310530.8,14554,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781031,105601.00
01/02/2016 19:30,2,0.000,ALERT,211.25,299.67,59.975,1451781003,"274151322000083","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,585686.0,585686.0,3720,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781033,105602.00
01/02/2016 19:30,2,0.000,ALERT,211.70,299.67,59.981,1451781003,"274151322000076","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,622060.5,622060.5,3700,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781035,105603.00
01/02/2016 19:30,2,0.000,ALERT,212.38,302.68,59.975,1451781003,"201051344000868","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,302288.9,302288.9,9801,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781037,105604.00
01/02/2016 19:30,2,0.000,ALERT,211.03,300.27,59.975,1451781003,"274151322000095","219011344069620",0.00,-1.50,0,298.77,301.77,0.0,0.0,0.000,614900.9,614900.9,3729,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781039,105605.00
01/02/2016 19:30,2,0.000,ALERT,212.16,301.47,59.975,1451781003,"201051344000988","219011344069620",0.00,-1.00,0,296.66,303.58,0.0,0.0,0.000,302345.4,302345.4,9836,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781040,105606.00
01/02/2016 19:30,2,0.000,ALERT,211.93,300.57,59.975,1451781003,"201051344001025","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,314627.3,314627.3,14466,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781042,105607.00
01/02/2016 19:30,2,0.000,ALERT,212.38,302.07,59.975,1451781003,"201051344000458","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,312301.5,312301.5,9848,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781044,105608.00
01/02/2016 19:30,2,0.000,ALERT,213.06,301.77,60.007,1451781003,"201051344000853","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,309548.9,309548.9,9828,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781046,105609.00
01/02/2016 19:30,2,0.000,ALERT,212.38,301.47,59.986,1451781003,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,315900.7,315900.7,14518,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781048,105610.00
01/02/2016 19:30,2,0.000,ALERT,212.38,300.87,59.991,1451781003,"201051344000917","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,313621.8,313621.8,14518,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781049,105611.00
01/02/2016 19:30,2,0.000,ALERT,212.38,301.77,59.981,1451781003,"201051344001145","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,316789.5,316789.5,14523,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781051,105612.00
01/02/2016 19:30,2,0.000,ALERT,212.16,300.87,59.970,1451781003,"201051344000651","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,310957.4,310957.4,14494,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781053,105613.00
01/02/2016 19:30,2,0.000,ALERT,210.80,299.37,59.975,1451781003,"274151322000088","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,568798.1,568798.1,3657,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781055,105614.00
01/02/2016 19:30,2,0.000,ALERT,211.93,298.77,59.970,1451781003,"274151322000068","219011344069620",0.00,0.00,0,296.96,299.97,0.0,0.0,0.000,476439.3,476439.3,3879,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781057,105615.00
01/02/2016 19:30,2,0.000,ALERT,211.70,301.17,59.981,1451781003,"201051344001135","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,307504.4,307504.4,14476,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781058,105616.00
01/02/2016 19:30,2,0.000,ALERT,211.93,302.07,59.981,1451781003,"201051344000594","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,313397.9,313397.9,9848,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781060,105617.00
01/02/2016 19:30,2,0.000,ALERT,211.93,300.87,59.975,1451781003,"201051344001203","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,313927.4,313927.4,14489,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781062,105618.00
01/02/2016 19:30,2,0.000,ALERT,211.03,299.67,59.965,1451781003,"274151322000054","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,580953.1,580953.1,3664,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781064,105619.00
01/02/2016 19:30,2,0.000,ALERT,212.61,301.47,60.018,1451781003,"201051344000867","219011344069620",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,302634.8,302634.8,9827,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781066,105620.00
01/02/2016 19:30,2,0.000,ALERT,211.93,301.17,59.933,1451781003,"201051344001093","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,312263.7,312263.7,14492,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781067,105621.00
01/02/2016 19:30,2,0.000,ALERT,212.16,301.47,59.959,1451781003,"201051344000900","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,315840.8,315840.8,9797,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781069,105622.00
01/02/2016 19:30,2,0.000,ALERT,212.61,301.17,59.981,1451781003,"201051344000648","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,309499.4,309499.4,9830,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781071,105623.00
01/02/2016 19:30,2,0.000,ALERT,212.38,302.37,59.975,1451781003,"201051344000569","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,317366.4,317366.4,9788,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781073,105624.00
01/02/2016 19:30,2,0.000,ALERT,212.38,301.77,59.975,1451781003,"201051344000983","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,312382.1,312382.1,9818,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781075,105625.00
01/02/2016 19:30,2,0.000,ALERT,212.61,301.77,59.981,1451781003,"201051344001158","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,307624.5,307624.5,9860,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781076,105626.00
01/02/2016 19:30,2,0.000,ALERT,212.83,302.07,59.981,1451781003,"201051344000576","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,310384.7,310384.7,9796,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781078,105627.00
01/02/2016 19:30,2,0.000,ALERT,211.25,298.17,59.981,1451781003,"274151322000087","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,556281.3,556281.3,3696,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781080,105628.00
01/02/2016 19:45,2,0.000,ALERT,212.83,301.77,59.996,1451781903,"201051344000645","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,310761.6,310761.6,9806,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781905,105629.00
01/02/2016 19:45,2,0.000,ALERT,211.25,298.47,59.991,1451781903,"274151322000085","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,583751.0,583751.0,3677,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781907,105630.00
01/02/2016 19:45,2,0.000,ALERT,213.06,301.47,60.023,1451781903,"201051344000633","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,303384.5,303384.5,9861,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781909,105631.00
01/02/2016 19:45,2,0.000,ALERT,212.38,301.77,59.996,1451781903,"201051344000469","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,304713.3,304713.3,9830,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781911,105632.00
01/02/2016 19:45,2,0.000,ALERT,211.70,301.47,60.007,1451781903,"201051344000646","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,309135.5,309135.5,14490,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781912,105633.00
01/02/2016 19:45,2,0.000,ALERT,210.80,299.97,59.991,1451781903,"274151322000052","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,591241.8,591241.8,3691,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781914,105634.00
01/02/2016 19:45,2,0.000,ALERT,212.16,302.07,60.012,1451781903,"201051344000585","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,313991.7,313991.7,14482,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781916,105635.00
01/02/2016 19:45,2,0.000,ALERT,211.93,302.07,60.034,1451781903,"201051344001230","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,312338.5,312338.5,14534,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781918,105636.00
01/02/2016 19:45,2,0.000,ALERT,212.38,302.37,60.007,1451781903,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,307214.5,307214.5,14481,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781920,105637.00
01/02/2016 19:45,2,0.000,ALERT,211.48,301.47,60.007,1451781903,"201051344000955","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,316424.0,316424.0,14460,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781921,105638.00
