ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 19:45,2,0.000,ALERT,211.03,298.77,60.012,1451781903,"274151322000094","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,476515.2,476515.2,3885,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781923,105639.00
01/02/2016 19:45,2,0.000,ALERT,212.38,302.68,60.023,1451781903,"201051344000579","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,318010.9,318010.9,9840,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781925,105640.00
01/02/2016 19:45,2,0.000,ALERT,211.70,301.77,60.007,1451781903,"201051344000890","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,314662.8,314662.8,14542,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781927,105641.00
01/02/2016 19:45,2,0.000,ALERT,211.93,301.47,60.002,1451781903,"201051344000438","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,316431.6,316431.6,14490,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781929,105642.00
01/02/2016 19:45,2,0.000,ALERT,212.16,300.87,59.975,1451781903,"201051344000417","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,310530.8,310530.8,14556,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781931,105643.00
01/02/2016 19:45,2,0.000,ALERT,211.25,299.67,60.028,1451781903,"274151322000083","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,585686.0,585686.0,3722,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781932,105644.00
01/02/2016 19:45,2,0.000,ALERT,211.70,299.67,60.007,1451781903,"274151322000076","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,622060.5,622060.5,3702,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781934,105645.00
01/02/2016 19:45,2,0.000,ALERT,212.38,302.68,60.034,1451781903,"201051344000868","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,302288.9,302288.9,9803,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781936,105646.00
01/02/2016 19:45,2,0.000,ALERT,211.03,300.27,60.012,1451781903,"274151322000095","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,614900.9,614900.9,3731,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781938,105647.00
01/02/2016 19:45,2,0.000,ALERT,212.16,301.47,60.007,1451781903,"201051344000988","219011344069620",0.00,-1.00,0,296.36,303.28,0.0,0.0,0.000,302345.4,302345.4,9838,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781940,105648.00
01/02/2016 19:45,2,0.000,ALERT,211.70,300.87,60.012,1451781903,"201051344001025","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,314627.3,314627.3,14468,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781941,105649.00
01/02/2016 19:45,2,0.000,ALERT,212.16,301.77,60.007,1451781903,"201051344000458","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,312301.5,312301.5,9850,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781943,105650.00
01/02/2016 19:45,2,0.000,ALERT,213.06,301.77,60.012,1451781903,"201051344000853","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,309548.9,309548.9,9830,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781945,105651.00
01/02/2016 19:45,2,0.000,ALERT,212.38,301.77,60.012,1451781903,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,315900.7,315900.7,14520,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781947,105652.00
01/02/2016 19:45,2,0.000,ALERT,211.93,301.17,60.018,1451781903,"201051344000917","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,313621.8,313621.8,14520,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781949,105653.00
01/02/2016 19:45,2,0.000,ALERT,211.93,301.77,60.039,1451781903,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,316789.5,316789.5,14525,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781951,105654.00
01/02/2016 19:45,2,0.000,ALERT,211.93,300.87,60.012,1451781903,"201051344000651","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,310957.4,310957.4,14496,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781952,105655.00
01/02/2016 19:45,2,0.000,ALERT,210.57,298.77,60.007,1451781903,"274151322000088","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,568798.1,568798.1,3659,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781954,105656.00
01/02/2016 19:45,2,0.000,ALERT,211.70,298.77,60.002,1451781903,"274151322000068","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,476439.3,476439.3,3881,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781956,105657.00
01/02/2016 19:45,2,0.000,ALERT,211.48,301.47,59.996,1451781903,"201051344001135","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,307504.4,307504.4,14478,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781958,105658.00
01/02/2016 19:45,2,0.000,ALERT,211.93,302.07,60.012,1451781903,"201051344000594","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,313397.9,313397.9,9850,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781960,105659.00
01/02/2016 19:45,2,0.000,ALERT,211.93,301.17,59.965,1451781903,"201051344001203","219011344069620",0.00,-1.50,0,298.47,304.48,0.0,0.0,0.000,313927.4,313927.4,14491,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781961,105660.00
01/02/2016 19:45,2,0.000,ALERT,211.03,299.97,60.002,1451781903,"274151322000054","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,580953.1,580953.1,3666,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781963,105661.00
01/02/2016 19:45,2,0.000,ALERT,212.61,301.47,60.034,1451781903,"201051344000867","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,302634.8,302634.8,9829,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781965,105662.00
01/02/2016 19:45,2,0.000,ALERT,211.93,301.77,60.007,1451781903,"201051344001093","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,312263.7,312263.7,14494,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781967,105663.00
01/02/2016 19:45,2,0.000,ALERT,212.16,301.77,60.002,1451781903,"201051344000900","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,315840.8,315840.8,9799,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781969,105664.00
01/02/2016 19:45,2,0.000,ALERT,212.61,301.17,59.981,1451781903,"201051344000648","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,309499.4,309499.4,9832,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451781970,105665.00
01/02/2016 19:45,2,0.000,ALERT,212.61,302.68,60.012,1451781903,"201051344000569","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,317366.4,317366.4,9790,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781972,105666.00
01/02/2016 19:45,2,0.000,ALERT,212.38,301.77,60.002,1451781903,"201051344000983","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,312382.1,312382.1,9820,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781974,105667.00
01/02/2016 19:45,2,0.000,ALERT,212.61,301.77,60.002,1451781903,"201051344001158","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,307624.5,307624.5,9862,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781976,105668.00
01/02/2016 19:45,2,0.000,ALERT,212.83,302.37,59.996,1451781903,"201051344000576","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,310384.7,310384.7,9798,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781978,105669.00
01/02/2016 19:45,2,0.000,ALERT,211.03,298.47,60.002,1451781903,"274151322000087","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,556281.3,556281.3,3698,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451781980,105670.00
01/02/2016 20:00,2,0.000,ALERT,213.06,302.37,59.928,1451782803,"201051344000645","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,310761.6,310761.6,9808,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782805,105671.00
01/02/2016 20:00,2,0.000,ALERT,211.70,299.97,59.975,1451782803,"274151322000085","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,583751.0,583751.0,3679,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782807,105672.00
01/02/2016 20:00,2,0.000,ALERT,213.29,302.37,59.975,1451782803,"201051344000633","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,303384.5,303384.5,9863,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451782809,105673.00
01/02/2016 20:00,2,0.000,ALERT,212.83,302.37,59.981,1451782803,"201051344000469","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,304713.3,304713.3,9832,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451782810,105674.00
01/02/2016 20:00,2,0.000,ALERT,212.16,302.07,59.981,1451782803,"201051344000646","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,309135.5,309135.5,14492,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451782812,105675.00
01/02/2016 20:00,2,0.000,ALERT,211.25,300.87,59.981,1451782803,"274151322000052","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,591241.8,591241.8,3693,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782814,105676.00
01/02/2016 20:00,2,0.000,ALERT,212.38,302.07,59.986,1451782803,"201051344000585","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,313991.7,313991.7,14484,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451782816,105677.00
01/02/2016 20:00,2,0.000,ALERT,212.16,302.07,59.954,1451782803,"201051344001230","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,312338.5,312338.5,14536,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451782818,105678.00
01/02/2016 20:00,2,0.000,ALERT,212.83,302.98,59.991,1451782803,"201051344000582","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,307214.5,307214.5,14483,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782820,105679.00
01/02/2016 20:00,2,0.000,ALERT,211.93,301.77,60.023,1451782803,"201051344000955","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,316424.0,316424.0,14462,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782822,105680.00
01/02/2016 20:00,2,0.000,ALERT,211.48,299.37,59.970,1451782803,"274151322000094","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,476515.2,476515.2,3887,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782823,105681.00
01/02/2016 20:00,2,0.000,ALERT,212.61,302.98,60.018,1451782803,"201051344000579","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,318010.9,318010.9,9842,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782825,105682.00
01/02/2016 20:00,2,0.000,ALERT,212.38,302.68,59.949,1451782803,"201051344000890","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,314662.8,314662.8,14544,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782827,105683.00
01/02/2016 20:00,2,0.000,ALERT,212.38,302.07,59.975,1451782803,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,316431.6,316431.6,14492,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782829,105684.00
01/02/2016 20:00,2,0.000,ALERT,212.38,301.47,59.975,1451782803,"201051344000417","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,310530.8,310530.8,14558,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782831,105685.00
01/02/2016 20:00,2,0.000,ALERT,211.70,300.57,59.981,1451782803,"274151322000083","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,585686.0,585686.0,3724,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451782832,105686.00
01/02/2016 20:00,2,0.000,ALERT,212.16,300.57,59.975,1451782803,"274151322000076","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,622060.5,622060.5,3704,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782834,105687.00
01/02/2016 20:00,2,0.000,ALERT,212.61,302.98,59.991,1451782803,"201051344000868","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,302288.9,302288.9,9805,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782836,105688.00
01/02/2016 20:00,2,0.000,ALERT,211.70,301.17,59.970,1451782803,"274151322000095","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,614900.9,614900.9,3733,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782838,105689.00
01/02/2016 20:00,2,0.000,ALERT,212.38,302.37,59.981,1451782803,"201051344000988","219011344069620",0.00,-1.00,0,297.57,303.88,0.0,0.0,0.000,302345.4,302345.4,9840,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782840,105690.00
01/02/2016 20:00,2,0.000,ALERT,211.93,300.87,59.986,1451782803,"201051344001025","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,314627.3,314627.3,14470,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782842,105691.00
01/02/2016 20:00,2,0.000,ALERT,212.61,302.68,59.981,1451782803,"201051344000458","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,312301.5,312301.5,9852,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782843,105692.00
01/02/2016 20:00,2,0.000,ALERT,213.06,302.07,59.975,1451782803,"201051344000853","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,309548.9,309548.9,9832,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451782845,105693.00
01/02/2016 20:00,2,0.000,ALERT,212.61,301.77,59.981,1451782803,"201051344000685","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,315900.7,315900.7,14522,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451782847,105694.00
01/02/2016 20:00,2,0.000,ALERT,212.38,301.47,60.028,1451782803,"201051344000917","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,313621.8,313621.8,14522,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782849,105695.00
01/02/2016 20:00,2,0.000,ALERT,212.61,302.37,60.002,1451782803,"201051344001145","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,316789.5,316789.5,14527,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782851,105696.00
01/02/2016 20:00,2,0.000,ALERT,212.16,301.17,59.949,1451782803,"201051344000651","219011344069620",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,310957.4,310957.4,14498,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782853,105697.00
01/02/2016 20:00,2,0.000,ALERT,211.25,300.57,59.954,1451782803,"274151322000088","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,568798.1,568798.1,3661,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451782854,105698.00
01/02/2016 20:00,2,0.000,ALERT,212.38,299.67,59.959,1451782803,"274151322000068","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,476439.3,476439.3,3883,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782856,105699.00
01/02/2016 20:00,2,0.000,ALERT,211.93,301.77,59.986,1451782803,"201051344001135","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,307504.4,307504.4,14480,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782858,105700.00
01/02/2016 20:00,2,0.000,ALERT,212.38,302.68,59.975,1451782803,"201051344000594","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,313397.9,313397.9,9852,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782860,105701.00
01/02/2016 20:00,2,0.000,ALERT,212.16,301.47,59.991,1451782803,"201051344001203","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,313927.4,313927.4,14493,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782862,105702.00
01/02/2016 20:00,2,0.000,ALERT,211.48,300.27,59.949,1451782803,"274151322000054","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,580953.1,580953.1,3668,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782863,105703.00
01/02/2016 20:00,2,0.000,ALERT,212.83,302.07,59.986,1451782803,"201051344000867","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,302634.8,302634.8,9831,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451782865,105704.00
01/02/2016 20:00,2,0.000,ALERT,212.38,302.07,59.975,1451782803,"201051344001093","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,312263.7,312263.7,14496,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451782867,105705.00
01/02/2016 20:00,2,0.000,ALERT,212.38,302.37,59.991,1451782803,"201051344000900","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,315840.8,315840.8,9801,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782869,105706.00
01/02/2016 20:00,2,0.000,ALERT,212.83,301.17,59.991,1451782803,"201051344000648","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,309499.4,309499.4,9834,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451782871,105707.00
01/02/2016 20:00,2,0.000,ALERT,212.83,303.28,60.002,1451782803,"201051344000569","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,317366.4,317366.4,9792,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782873,105708.00
01/02/2016 20:00,2,0.000,ALERT,212.61,302.98,59.986,1451782803,"201051344000983","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,312382.1,312382.1,9822,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782874,105709.00
01/02/2016 20:00,2,0.000,ALERT,212.83,302.68,59.975,1451782803,"201051344001158","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,307624.5,307624.5,9864,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782876,105710.00
01/02/2016 20:00,2,0.000,ALERT,213.29,303.28,59.986,1451782803,"201051344000576","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,310384.7,310384.7,9800,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782878,105711.00
01/02/2016 20:00,2,0.000,ALERT,211.70,299.67,59.986,1451782803,"274151322000087","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,556281.3,556281.3,3700,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451782880,105712.00
01/02/2016 20:15,2,0.000,ALERT,213.06,301.77,59.965,1451783703,"201051344000645","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,310761.6,310761.6,9810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783705,105713.00
01/02/2016 20:15,2,0.000,ALERT,211.70,299.37,59.954,1451783703,"274151322000085","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,583751.0,583751.0,3681,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451783707,105714.00
01/02/2016 20:15,2,0.000,ALERT,213.29,301.47,59.965,1451783703,"201051344000633","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,303384.5,303384.5,9865,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783709,105715.00
01/02/2016 20:15,2,0.000,ALERT,212.61,301.77,59.959,1451783703,"201051344000469","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,304713.3,304713.3,9834,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783711,105716.00
01/02/2016 20:15,2,0.000,ALERT,211.93,301.47,59.965,1451783703,"201051344000646","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,309135.5,309135.5,14494,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783712,105717.00
01/02/2016 20:15,2,0.000,ALERT,211.25,299.37,59.959,1451783703,"274151322000052","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,591241.8,591241.8,3695,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783714,105718.00
01/02/2016 20:15,2,0.000,ALERT,212.38,301.77,60.007,1451783703,"201051344000585","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,313991.7,313991.7,14486,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451783716,105719.00
01/02/2016 20:15,2,0.000,ALERT,212.16,301.77,59.959,1451783703,"201051344001230","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,312338.5,312338.5,14538,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783718,105720.00
01/02/2016 20:15,2,0.000,ALERT,212.83,302.68,59.954,1451783703,"201051344000582","219011344069620",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,307214.5,307214.5,14485,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783720,105721.00
01/02/2016 20:15,2,0.000,ALERT,211.70,301.77,59.954,1451783703,"201051344000955","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,316424.0,316424.0,14464,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783722,105722.00
01/02/2016 20:15,2,0.000,ALERT,211.48,298.77,59.959,1451783703,"274151322000094","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,476515.2,476515.2,3889,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783723,105723.00
01/02/2016 20:15,2,0.000,ALERT,212.61,302.37,59.965,1451783703,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,318010.9,318010.9,9844,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783725,105724.00
01/02/2016 20:15,2,0.000,ALERT,212.16,302.07,59.922,1451783703,"201051344000890","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,314662.8,314662.8,14546,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783727,105725.00
01/02/2016 20:15,2,0.000,ALERT,212.38,301.77,59.959,1451783703,"201051344000438","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,316431.6,316431.6,14494,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451783729,105726.00
01/02/2016 20:15,2,0.000,ALERT,212.38,301.17,59.954,1451783703,"201051344000417","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,310530.8,310530.8,14560,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783731,105727.00
01/02/2016 20:15,2,0.000,ALERT,211.48,299.67,59.959,1451783703,"274151322000083","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,585686.0,585686.0,3726,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783732,105728.00
01/02/2016 20:15,2,0.000,ALERT,212.38,299.67,59.965,1451783703,"274151322000076","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,622060.5,622060.5,3706,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783734,105729.00
01/02/2016 20:15,2,0.000,ALERT,212.61,302.68,59.959,1451783703,"201051344000868","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,302288.9,302288.9,9807,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783736,105730.00
01/02/2016 20:15,2,0.000,ALERT,211.48,300.87,59.954,1451783703,"274151322000095","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,614900.9,614900.9,3735,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783738,105731.00
01/02/2016 20:15,2,0.000,ALERT,212.38,301.47,59.970,1451783703,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.18,0.0,0.0,0.000,302345.4,302345.4,9842,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783740,105732.00
01/02/2016 20:15,2,0.000,ALERT,211.93,300.87,59.954,1451783703,"201051344001025","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,314627.3,314627.3,14472,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783742,105733.00
01/02/2016 20:15,2,0.000,ALERT,212.61,302.07,59.954,1451783703,"201051344000458","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,312301.5,312301.5,9854,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783744,105734.00
01/02/2016 20:15,2,0.000,ALERT,213.06,301.77,59.928,1451783703,"201051344000853","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,309548.9,309548.9,9834,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451783745,105735.00
01/02/2016 20:15,2,0.000,ALERT,212.61,301.77,59.954,1451783703,"201051344000685","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,315900.7,315900.7,14524,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783747,105736.00
01/02/2016 20:15,2,0.000,ALERT,212.38,301.17,59.949,1451783703,"201051344000917","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,313621.8,313621.8,14524,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783749,105737.00
01/02/2016 20:15,2,0.000,ALERT,212.38,302.07,59.949,1451783703,"201051344001145","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,316789.5,316789.5,14529,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783751,105738.00
01/02/2016 20:15,2,0.000,ALERT,212.38,300.87,59.928,1451783703,"201051344000651","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,310957.4,310957.4,14500,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451783753,105739.00
01/02/2016 20:15,2,0.000,ALERT,211.25,299.37,59.944,1451783703,"274151322000088","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,568798.1,568798.1,3663,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783755,105740.00
01/02/2016 20:15,2,0.000,ALERT,212.16,299.07,59.954,1451783703,"274151322000068","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,476439.3,476439.3,3885,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451783757,105741.00
01/02/2016 20:15,2,0.000,ALERT,211.70,301.47,59.922,1451783703,"201051344001135","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,307504.4,307504.4,14482,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451783758,105742.00
01/02/2016 20:15,2,0.000,ALERT,212.16,301.77,59.954,1451783703,"201051344000594","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,313397.9,313397.9,9854,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783760,105743.00
01/02/2016 20:15,2,0.000,ALERT,212.16,301.47,59.965,1451783703,"201051344001203","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,313927.4,313927.4,14495,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783762,105744.00
01/02/2016 20:15,2,0.000,ALERT,211.25,299.37,59.944,1451783703,"274151322000054","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,580953.1,580953.1,3670,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783764,105745.00
01/02/2016 20:15,2,0.000,ALERT,212.83,301.17,59.954,1451783703,"201051344000867","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,302634.8,302634.8,9833,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783766,105746.00
01/02/2016 20:15,2,0.000,ALERT,212.16,301.77,59.954,1451783703,"201051344001093","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,312263.7,312263.7,14498,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783767,105747.00
01/02/2016 20:15,2,0.000,ALERT,212.38,301.47,59.959,1451783703,"201051344000900","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,315840.8,315840.8,9803,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783769,105748.00
01/02/2016 20:15,2,0.000,ALERT,212.61,300.87,59.959,1451783703,"201051344000648","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,309499.4,309499.4,9836,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783771,105749.00
01/02/2016 20:15,2,0.000,ALERT,212.61,301.77,59.933,1451783703,"201051344000569","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,317366.4,317366.4,9794,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451783773,105750.00
01/02/2016 20:15,2,0.000,ALERT,212.38,301.77,59.959,1451783703,"201051344000983","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,312382.1,312382.1,9824,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783775,105751.00
01/02/2016 20:15,2,0.000,ALERT,212.61,301.47,59.954,1451783703,"201051344001158","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,307624.5,307624.5,9866,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783776,105752.00
01/02/2016 20:15,2,0.000,ALERT,213.06,302.07,59.954,1451783703,"201051344000576","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,310384.7,310384.7,9802,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783778,105753.00
01/02/2016 20:15,2,0.000,ALERT,211.48,298.47,59.949,1451783703,"274151322000087","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,556281.3,556281.3,3702,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451783780,105754.00
01/02/2016 20:30,2,0.000,ALERT,213.29,302.68,59.996,1451784604,"201051344000645","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,310761.6,310761.6,9812,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784606,105755.00
01/02/2016 20:30,2,0.000,ALERT,212.16,300.87,59.981,1451784604,"274151322000085","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,583751.0,583751.0,3683,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784607,105756.00
01/02/2016 20:30,2,0.000,ALERT,213.74,302.98,59.981,1451784604,"201051344000633","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,303384.5,303384.5,9867,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784609,105757.00
01/02/2016 20:30,2,0.000,ALERT,213.06,302.98,59.959,1451784604,"201051344000469","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,304713.3,304713.3,9836,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784611,105758.00
01/02/2016 20:30,2,0.000,ALERT,212.38,302.07,59.970,1451784604,"201051344000646","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,309135.5,309135.5,14496,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451784613,105759.00
01/02/2016 20:30,2,0.000,ALERT,211.70,301.17,59.975,1451784604,"274151322000052","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,591241.8,591241.8,3697,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784614,105760.00
01/02/2016 20:30,2,0.000,ALERT,212.38,302.68,60.018,1451784604,"201051344000585","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,313991.7,313991.7,14488,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784616,105761.00
01/02/2016 20:30,2,0.000,ALERT,212.38,302.68,59.981,1451784604,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,312338.5,312338.5,14540,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451784618,105762.00
01/02/2016 20:30,2,0.000,ALERT,213.06,303.28,59.991,1451784604,"201051344000582","219011344069620",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,307214.5,307214.5,14487,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784620,105763.00
01/02/2016 20:30,2,0.000,ALERT,211.93,302.37,59.996,1451784604,"201051344000955","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,316424.0,316424.0,14466,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784622,105764.00
01/02/2016 20:30,2,0.000,ALERT,211.93,299.97,59.991,1451784604,"274151322000094","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,476515.2,476515.2,3891,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784623,105765.00
01/02/2016 20:30,2,0.000,ALERT,213.06,303.28,59.991,1451784604,"201051344000579","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,318010.9,318010.9,9846,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451784625,105766.00
01/02/2016 20:30,2,0.000,ALERT,212.16,302.68,59.991,1451784604,"201051344000890","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,314662.8,314662.8,14548,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784627,105767.00
01/02/2016 20:30,2,0.000,ALERT,212.38,302.07,59.986,1451784604,"201051344000438","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,316431.6,316431.6,14496,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784629,105768.00
01/02/2016 20:30,2,0.000,ALERT,212.38,301.77,59.991,1451784604,"201051344000417","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,310530.8,310530.8,14562,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784631,105769.00
01/02/2016 20:30,2,0.000,ALERT,211.93,300.87,59.981,1451784604,"274151322000083","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,585686.0,585686.0,3728,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784633,105770.00
01/02/2016 20:30,2,0.000,ALERT,212.38,299.97,59.949,1451784604,"274151322000076","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,622060.5,622060.5,3708,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784634,105771.00
01/02/2016 20:30,2,0.000,ALERT,213.06,303.28,59.996,1451784604,"201051344000868","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,302288.9,302288.9,9809,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784636,105772.00
01/02/2016 20:30,2,0.000,ALERT,211.93,301.17,59.986,1451784604,"274151322000095","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,614900.9,614900.9,3737,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784638,105773.00
01/02/2016 20:30,2,0.000,ALERT,212.83,302.37,59.986,1451784604,"201051344000988","219011344069620",0.00,-1.50,0,297.26,304.18,0.0,0.0,0.000,302345.4,302345.4,9844,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784640,105774.00
01/02/2016 20:30,2,0.000,ALERT,212.16,301.47,59.981,1451784604,"201051344001025","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,314627.3,314627.3,14474,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784642,105775.00
01/02/2016 20:30,2,0.000,ALERT,212.83,302.68,60.023,1451784604,"201051344000458","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,312301.5,312301.5,9856,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784644,105776.00
01/02/2016 20:30,2,0.000,ALERT,213.51,302.37,59.991,1451784604,"201051344000853","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,309548.9,309548.9,9836,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784645,105777.00
01/02/2016 20:30,2,0.000,ALERT,212.61,302.37,59.991,1451784604,"201051344000685","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,315900.7,315900.7,14526,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784647,105778.00
01/02/2016 20:30,2,0.000,ALERT,212.38,301.77,59.996,1451784604,"201051344000917","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,313621.8,313621.8,14526,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784649,105779.00
01/02/2016 20:30,2,0.000,ALERT,212.61,302.37,59.981,1451784604,"201051344001145","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,316789.5,316789.5,14531,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784651,105780.00
01/02/2016 20:30,2,0.000,ALERT,212.38,301.77,59.981,1451784604,"201051344000651","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,310957.4,310957.4,14502,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784652,105781.00
01/02/2016 20:30,2,0.000,ALERT,211.48,299.37,59.965,1451784604,"274151322000088","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,568798.1,568798.1,3665,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784654,105782.00
01/02/2016 20:30,2,0.000,ALERT,212.61,299.67,59.975,1451784604,"274151322000068","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,476439.3,476439.3,3887,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451784656,105783.00
