ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 20:30,2,0.000,ALERT,211.93,302.37,59.975,1451784604,"201051344001135","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,307504.4,307504.4,14484,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784658,105784.00
01/02/2016 20:30,2,0.000,ALERT,212.61,302.98,59.975,1451784604,"201051344000594","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,313397.9,313397.9,9856,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451784660,105785.00
01/02/2016 20:30,2,0.000,ALERT,212.38,301.77,59.959,1451784604,"201051344001203","219011344069620",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,313927.4,313927.4,14497,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784662,105786.00
01/02/2016 20:30,2,0.000,ALERT,211.70,300.57,59.970,1451784604,"274151322000054","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,580953.1,580953.1,3672,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784664,105787.00
01/02/2016 20:30,2,0.000,ALERT,213.06,302.07,59.970,1451784604,"201051344000867","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,302634.8,302634.8,9835,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784665,105788.00
01/02/2016 20:30,2,0.000,ALERT,212.38,302.37,60.002,1451784604,"201051344001093","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,312263.7,312263.7,14500,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451784667,105789.00
01/02/2016 20:30,2,0.000,ALERT,212.61,302.07,59.970,1451784604,"201051344000900","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,315840.8,315840.8,9805,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784669,105790.00
01/02/2016 20:30,2,0.000,ALERT,213.06,301.47,59.970,1451784604,"201051344000648","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,309499.4,309499.4,9838,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784671,105791.00
01/02/2016 20:30,2,0.000,ALERT,212.83,302.98,60.018,1451784604,"201051344000569","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,317366.4,317366.4,9796,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784673,105792.00
01/02/2016 20:30,2,0.000,ALERT,212.83,302.37,59.970,1451784604,"201051344000983","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,312382.1,312382.1,9826,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784674,105793.00
01/02/2016 20:30,2,0.000,ALERT,212.83,302.07,59.965,1451784604,"201051344001158","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,307624.5,307624.5,9868,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784676,105794.00
01/02/2016 20:30,2,0.000,ALERT,213.29,302.98,59.975,1451784604,"201051344000576","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,310384.7,310384.7,9804,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451784678,105795.00
01/02/2016 20:30,2,0.000,ALERT,211.93,299.37,59.981,1451784604,"274151322000087","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,556281.3,556281.3,3704,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451784680,105796.00
01/02/2016 20:45,2,0.000,ALERT,213.51,302.98,59.970,1451785503,"201051344000645","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,310761.6,310761.6,9814,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785505,105797.00
01/02/2016 20:45,2,0.000,ALERT,212.16,299.97,59.965,1451785503,"274151322000085","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,583751.0,583751.0,3685,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785507,105798.00
01/02/2016 20:45,2,0.000,ALERT,213.74,302.68,59.965,1451785503,"201051344000633","219011344069620",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,303384.5,303384.5,9869,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785509,105799.00
01/02/2016 20:45,2,0.000,ALERT,213.29,302.98,59.959,1451785503,"201051344000469","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,304713.3,304713.3,9838,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785510,105800.00
01/02/2016 20:45,2,0.000,ALERT,212.16,302.07,59.959,1451785503,"201051344000646","219011344069620",0.00,-2.00,0,299.97,305.98,0.0,0.0,0.000,309135.5,309135.5,14498,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785512,105801.00
01/02/2016 20:45,2,0.000,ALERT,211.70,300.27,59.965,1451785503,"274151322000052","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,591241.8,591241.8,3699,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785514,105802.00
01/02/2016 20:45,2,0.000,ALERT,212.61,302.68,59.970,1451785503,"201051344000585","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,313991.7,313991.7,14490,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785516,105803.00
01/02/2016 20:45,2,0.000,ALERT,212.38,302.68,59.970,1451785503,"201051344001230","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,312338.5,312338.5,14542,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785518,105804.00
01/02/2016 20:45,2,0.000,ALERT,212.83,302.98,59.996,1451785503,"201051344000582","219011344069620",0.00,-2.50,0,301.47,306.88,0.0,0.0,0.000,307214.5,307214.5,14489,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785520,105805.00
01/02/2016 20:45,2,0.000,ALERT,211.93,302.07,59.970,1451785503,"201051344000955","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,316424.0,316424.0,14468,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785522,105806.00
01/02/2016 20:45,2,0.000,ALERT,211.93,299.67,59.933,1451785503,"274151322000094","219011344069620",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,476515.2,476515.2,3893,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785524,105807.00
01/02/2016 20:45,2,0.000,ALERT,212.83,303.28,59.981,1451785503,"201051344000579","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,318010.9,318010.9,9848,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785526,105808.00
01/02/2016 20:45,2,0.000,ALERT,212.38,302.68,59.965,1451785503,"201051344000890","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,314662.8,314662.8,14550,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785528,105809.00
01/02/2016 20:45,2,0.000,ALERT,212.38,301.77,59.938,1451785503,"201051344000438","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,316431.6,316431.6,14498,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785529,105810.00
01/02/2016 20:45,2,0.000,ALERT,212.61,301.77,59.965,1451785503,"201051344000417","219011344069620",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,310530.8,310530.8,14564,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785531,105811.00
01/02/2016 20:45,2,0.000,ALERT,212.16,301.17,60.002,1451785503,"274151322000083","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,585686.0,585686.0,3730,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785533,105812.00
01/02/2016 20:45,2,0.000,ALERT,212.61,300.27,59.975,1451785503,"274151322000076","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,622060.5,622060.5,3710,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785535,105813.00
01/02/2016 20:45,2,0.000,ALERT,213.06,303.28,59.944,1451785503,"201051344000868","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,302288.9,302288.9,9811,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451785537,105814.00
01/02/2016 20:45,2,0.000,ALERT,211.93,301.17,59.933,1451785503,"274151322000095","219011344069620",0.00,-2.00,0,299.67,302.68,0.0,0.0,0.000,614900.9,614900.9,3739,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785539,105815.00
01/02/2016 20:45,2,0.000,ALERT,212.61,302.37,59.959,1451785503,"201051344000988","219011344069620",0.00,-1.50,0,298.17,304.78,0.0,0.0,0.000,302345.4,302345.4,9846,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785540,105816.00
01/02/2016 20:45,2,0.000,ALERT,212.16,301.47,59.938,1451785503,"201051344001025","219011344069620",0.00,-2.00,0,299.37,305.68,0.0,0.0,0.000,314627.3,314627.3,14476,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785542,105817.00
01/02/2016 20:45,2,0.000,ALERT,212.83,302.98,59.922,1451785503,"201051344000458","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,312301.5,312301.5,9858,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785544,105818.00
01/02/2016 20:45,2,0.000,ALERT,213.51,302.37,59.991,1451785503,"201051344000853","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,309548.9,309548.9,9838,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785546,105819.00
01/02/2016 20:45,2,0.000,ALERT,212.61,302.37,60.002,1451785503,"201051344000685","219011344069620",0.00,-1.50,0,299.97,306.28,0.0,0.0,0.000,315900.7,315900.7,14528,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451785547,105820.00
01/02/2016 20:45,2,0.000,ALERT,212.61,302.07,59.965,1451785503,"201051344000917","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,313621.8,313621.8,14528,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785549,105821.00
01/02/2016 20:45,2,0.000,ALERT,212.61,302.68,59.959,1451785503,"201051344001145","219011344069620",0.00,-1.50,0,300.57,306.28,0.0,0.0,0.000,316789.5,316789.5,14533,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785551,105822.00
01/02/2016 20:45,2,0.000,ALERT,212.38,301.77,59.959,1451785503,"201051344000651","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,310957.4,310957.4,14504,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451785553,105823.00
01/02/2016 20:45,2,0.000,ALERT,211.48,300.57,59.959,1451785503,"274151322000088","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,568798.1,568798.1,3667,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785555,105824.00
01/02/2016 20:45,2,0.000,ALERT,212.61,299.37,59.959,1451785503,"274151322000068","219011344069620",0.00,-0.50,0,297.87,300.87,0.0,0.0,0.000,476439.3,476439.3,3889,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785557,105825.00
01/02/2016 20:45,2,0.000,ALERT,212.16,302.37,59.965,1451785503,"201051344001135","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,307504.4,307504.4,14486,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785558,105826.00
01/02/2016 20:45,2,0.000,ALERT,212.61,303.28,59.954,1451785503,"201051344000594","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,313397.9,313397.9,9858,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451785560,105827.00
01/02/2016 20:45,2,0.000,ALERT,212.38,302.07,59.986,1451785503,"201051344001203","219011344069620",0.00,-2.00,0,299.97,306.88,0.0,0.0,0.000,313927.4,313927.4,14499,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785562,105828.00
01/02/2016 20:45,2,0.000,ALERT,211.70,300.27,59.965,1451785503,"274151322000054","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,580953.1,580953.1,3674,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785564,105829.00
01/02/2016 20:45,2,0.000,ALERT,213.29,302.37,59.965,1451785503,"201051344000867","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,302634.8,302634.8,9837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785565,105830.00
01/02/2016 20:45,2,0.000,ALERT,212.38,302.37,59.965,1451785503,"201051344001093","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,312263.7,312263.7,14502,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785567,105831.00
01/02/2016 20:45,2,0.000,ALERT,212.61,302.37,59.970,1451785503,"201051344000900","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,315840.8,315840.8,9807,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451785569,105832.00
01/02/2016 20:45,2,0.000,ALERT,213.06,301.77,59.986,1451785503,"201051344000648","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,309499.4,309499.4,9840,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785571,105833.00
01/02/2016 20:45,2,0.000,ALERT,213.06,302.98,59.975,1451785503,"201051344000569","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,317366.4,317366.4,9798,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785573,105834.00
01/02/2016 20:45,2,0.000,ALERT,212.61,302.37,60.012,1451785503,"201051344000983","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,312382.1,312382.1,9828,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785575,105835.00
01/02/2016 20:45,2,0.000,ALERT,212.83,302.37,59.975,1451785503,"201051344001158","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,307624.5,307624.5,9870,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785576,105836.00
01/02/2016 20:45,2,0.000,ALERT,213.29,302.98,59.965,1451785503,"201051344000576","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,310384.7,310384.7,9806,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451785578,105837.00
01/02/2016 20:45,2,0.000,ALERT,211.93,299.07,59.975,1451785503,"274151322000087","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,556281.3,556281.3,3706,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451785580,105838.00
01/02/2016 21:00,2,0.000,ALERT,213.96,303.58,59.917,1451786403,"201051344000645","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,310761.6,310761.6,9816,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451786405,105839.00
01/02/2016 21:00,2,0.000,ALERT,212.61,300.27,59.975,1451786403,"274151322000085","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,583751.0,583751.0,3687,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451786406,105840.00
01/02/2016 21:00,2,0.000,ALERT,214.19,303.28,59.959,1451786403,"201051344000633","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,303384.5,303384.5,9871,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786408,105841.00
01/02/2016 21:00,2,0.000,ALERT,213.51,303.58,59.959,1451786403,"201051344000469","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,304713.3,304713.3,9840,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451786410,105842.00
01/02/2016 21:00,2,0.000,ALERT,212.61,302.98,59.965,1451786403,"201051344000646","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,309135.5,309135.5,14500,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786412,105843.00
01/02/2016 21:00,2,0.000,ALERT,212.16,300.27,59.954,1451786403,"274151322000052","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,591241.8,591241.8,3701,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786414,105844.00
01/02/2016 21:00,2,0.000,ALERT,213.06,303.28,59.917,1451786403,"201051344000585","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,313991.7,313991.7,14492,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451786416,105845.00
01/02/2016 21:00,2,0.000,ALERT,212.83,303.58,59.965,1451786403,"201051344001230","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,312338.5,312338.5,14544,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451786417,105846.00
01/02/2016 21:00,2,0.000,ALERT,213.29,303.88,59.965,1451786403,"201051344000582","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,307214.5,307214.5,14491,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786419,105847.00
01/02/2016 21:00,2,0.000,ALERT,212.38,302.98,59.970,1451786403,"201051344000955","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,316424.0,316424.0,14470,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786421,105848.00
01/02/2016 21:00,2,0.000,ALERT,212.16,300.27,59.970,1451786403,"274151322000094","219011344069620",0.00,-2.00,0,298.47,301.47,0.0,0.0,0.000,476515.2,476515.2,3895,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786423,105849.00
01/02/2016 21:00,2,0.000,ALERT,213.51,304.18,59.975,1451786403,"201051344000579","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,318010.9,318010.9,9850,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786425,105850.00
01/02/2016 21:00,2,0.000,ALERT,212.61,302.68,59.970,1451786403,"201051344000890","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,314662.8,314662.8,14552,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786427,105851.00
01/02/2016 21:00,2,0.000,ALERT,212.83,302.68,60.012,1451786403,"201051344000438","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,316431.6,316431.6,14500,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786429,105852.00
01/02/2016 21:00,2,0.000,ALERT,213.06,302.07,59.965,1451786403,"201051344000417","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,310530.8,310530.8,14566,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786430,105853.00
01/02/2016 21:00,2,0.000,ALERT,212.38,301.17,59.965,1451786403,"274151322000083","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,585686.0,585686.0,3732,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786432,105854.00
01/02/2016 21:00,2,0.000,ALERT,213.06,300.87,60.002,1451786403,"274151322000076","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,622060.5,622060.5,3712,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786434,105855.00
01/02/2016 21:00,2,0.000,ALERT,213.29,303.88,59.933,1451786403,"201051344000868","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,302288.9,302288.9,9813,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786436,105856.00
01/02/2016 21:00,2,0.000,ALERT,212.38,302.07,59.965,1451786403,"274151322000095","219011344069620",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,614900.9,614900.9,3741,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786438,105857.00
01/02/2016 21:00,2,0.000,ALERT,213.06,302.98,59.965,1451786403,"201051344000988","219011344069620",0.00,-1.50,0,298.17,304.48,0.0,0.0,0.000,302345.4,302345.4,9848,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451786439,105858.00
01/02/2016 21:00,2,0.000,ALERT,212.61,302.07,60.002,1451786403,"201051344001025","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,314627.3,314627.3,14478,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786441,105859.00
01/02/2016 21:00,2,0.000,ALERT,213.29,303.58,59.965,1451786403,"201051344000458","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,312301.5,312301.5,9860,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786443,105860.00
01/02/2016 21:00,2,0.000,ALERT,213.96,303.58,60.007,1451786403,"201051344000853","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,309548.9,309548.9,9840,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451786445,105861.00
01/02/2016 21:00,2,0.000,ALERT,213.06,302.68,60.002,1451786403,"201051344000685","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,315900.7,315900.7,14530,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786447,105862.00
01/02/2016 21:00,2,0.000,ALERT,212.83,302.37,59.965,1451786403,"201051344000917","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,313621.8,313621.8,14530,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451786449,105863.00
01/02/2016 21:00,2,0.000,ALERT,213.06,302.98,59.965,1451786403,"201051344001145","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,316789.5,316789.5,14535,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786450,105864.00
01/02/2016 21:00,2,0.000,ALERT,212.83,302.07,59.970,1451786403,"201051344000651","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,310957.4,310957.4,14506,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786452,105865.00
01/02/2016 21:00,2,0.000,ALERT,212.16,300.87,59.959,1451786403,"274151322000088","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,568798.1,568798.1,3669,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786454,105866.00
01/02/2016 21:00,2,0.000,ALERT,213.06,299.97,59.965,1451786403,"274151322000068","219011344069620",0.00,-0.50,0,298.47,301.17,0.0,0.0,0.000,476439.3,476439.3,3891,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451786456,105867.00
01/02/2016 21:00,2,0.000,ALERT,212.38,302.68,59.965,1451786403,"201051344001135","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,307504.4,307504.4,14488,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786458,105868.00
01/02/2016 21:00,2,0.000,ALERT,213.06,304.18,60.002,1451786403,"201051344000594","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,313397.9,313397.9,9860,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451786460,105869.00
01/02/2016 21:00,2,0.000,ALERT,213.06,302.68,59.970,1451786403,"201051344001203","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,313927.4,313927.4,14501,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786461,105870.00
01/02/2016 21:00,2,0.000,ALERT,212.16,301.17,59.959,1451786403,"274151322000054","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,580953.1,580953.1,3676,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786463,105871.00
01/02/2016 21:00,2,0.000,ALERT,213.74,303.28,59.970,1451786403,"201051344000867","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,302634.8,302634.8,9839,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451786465,105872.00
01/02/2016 21:00,2,0.000,ALERT,212.83,302.68,59.965,1451786403,"201051344001093","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,312263.7,312263.7,14504,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786467,105873.00
01/02/2016 21:00,2,0.000,ALERT,213.29,303.58,59.959,1451786403,"201051344000900","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,315840.8,315840.8,9809,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451786468,105874.00
01/02/2016 21:00,2,0.000,ALERT,213.51,302.98,59.959,1451786403,"201051344000648","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,309499.4,309499.4,9842,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451786470,105875.00
01/02/2016 21:00,2,0.000,ALERT,213.51,304.18,59.996,1451786403,"201051344000569","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,317366.4,317366.4,9800,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786472,105876.00
01/02/2016 21:00,2,0.000,ALERT,213.29,303.88,59.970,1451786403,"201051344000983","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,312382.1,312382.1,9830,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786474,105877.00
01/02/2016 21:00,2,0.000,ALERT,213.51,303.88,59.981,1451786403,"201051344001158","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,307624.5,307624.5,9872,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786476,105878.00
01/02/2016 21:00,2,0.000,ALERT,213.96,304.18,59.970,1451786403,"201051344000576","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,310384.7,310384.7,9808,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451786478,105879.00
01/02/2016 21:00,2,0.000,ALERT,212.38,299.97,59.954,1451786403,"274151322000087","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,556281.3,556281.3,3708,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451786479,105880.00
01/02/2016 21:15,2,0.000,ALERT,214.19,304.48,59.933,1451787305,"201051344000645","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,310761.6,310761.6,9818,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787306,105881.00
01/02/2016 21:15,2,0.000,ALERT,212.83,301.17,59.965,1451787305,"274151322000085","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,583751.0,583751.0,3689,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787308,105882.00
01/02/2016 21:15,2,0.000,ALERT,214.41,304.78,59.965,1451787305,"201051344000633","219011344069620",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,303384.5,303384.5,9873,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451787310,105883.00
01/02/2016 21:15,2,0.000,ALERT,213.74,304.48,59.965,1451787305,"201051344000469","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,304713.3,304713.3,9842,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787312,105884.00
01/02/2016 21:15,2,0.000,ALERT,212.61,302.37,59.970,1451787305,"201051344000646","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,309135.5,309135.5,14502,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787314,105885.00
01/02/2016 21:15,2,0.000,ALERT,212.38,302.37,59.996,1451787305,"274151322000052","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,591241.8,591241.8,3703,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451787316,105886.00
01/02/2016 21:15,2,0.000,ALERT,213.06,302.68,59.986,1451787305,"201051344000585","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,313991.7,313991.7,14494,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787317,105887.00
01/02/2016 21:15,2,0.000,ALERT,213.06,302.98,59.965,1451787305,"201051344001230","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,312338.5,312338.5,14546,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787319,105888.00
01/02/2016 21:15,2,0.000,ALERT,213.29,303.28,59.970,1451787305,"201051344000582","219011344069620",0.00,-2.50,0,301.77,305.08,0.0,0.0,0.000,307214.5,307214.5,14493,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787321,105889.00
01/02/2016 21:15,2,0.000,ALERT,212.61,302.68,59.965,1451787305,"201051344000955","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,316424.0,316424.0,14472,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787323,105890.00
01/02/2016 21:15,2,0.000,ALERT,212.61,300.27,59.965,1451787305,"274151322000094","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,476515.2,476515.2,3897,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451787325,105891.00
01/02/2016 21:15,2,0.000,ALERT,213.74,305.38,59.965,1451787305,"201051344000579","219011344069620",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,318010.9,318010.9,9852,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787327,105892.00
01/02/2016 21:15,2,0.000,ALERT,212.83,302.98,59.959,1451787305,"201051344000890","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,314662.8,314662.8,14554,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451787329,105893.00
01/02/2016 21:15,2,0.000,ALERT,213.06,302.68,59.965,1451787305,"201051344000438","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,316431.6,316431.6,14502,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451787330,105894.00
01/02/2016 21:15,2,0.000,ALERT,213.29,302.07,59.949,1451787305,"201051344000417","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,310530.8,310530.8,14568,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787332,105895.00
01/02/2016 21:15,2,0.000,ALERT,212.83,301.47,59.970,1451787305,"274151322000083","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,585686.0,585686.0,3734,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787334,105896.00
01/02/2016 21:15,2,0.000,ALERT,213.29,300.87,59.975,1451787305,"274151322000076","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,622060.5,622060.5,3714,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451787336,105897.00
01/02/2016 21:15,2,0.000,ALERT,213.96,305.38,59.944,1451787305,"201051344000868","219011344069620",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,302288.9,302288.9,9815,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787338,105898.00
01/02/2016 21:15,2,0.000,ALERT,212.38,302.37,59.970,1451787305,"274151322000095","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,614900.9,614900.9,3743,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787340,105899.00
01/02/2016 21:15,2,0.000,ALERT,213.51,304.18,59.975,1451787305,"201051344000988","219011344069620",0.00,-1.50,0,299.07,305.68,0.0,0.0,0.000,302345.4,302345.4,9850,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787341,105900.00
01/02/2016 21:15,2,0.000,ALERT,213.06,302.37,59.975,1451787305,"201051344001025","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,314627.3,314627.3,14480,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787343,105901.00
01/02/2016 21:15,2,0.000,ALERT,213.51,304.48,59.970,1451787305,"201051344000458","219011344069620",0.00,0.00,0,301.17,306.88,0.0,0.0,0.000,312301.5,312301.5,9862,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787345,105902.00
01/02/2016 21:15,2,0.000,ALERT,214.19,304.48,59.970,1451787305,"201051344000853","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,309548.9,309548.9,9842,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787347,105903.00
01/02/2016 21:15,2,0.000,ALERT,213.51,302.98,59.991,1451787305,"201051344000685","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,315900.7,315900.7,14532,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787348,105904.00
01/02/2016 21:15,2,0.000,ALERT,213.29,302.37,59.996,1451787305,"201051344000917","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,313621.8,313621.8,14532,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787350,105905.00
01/02/2016 21:15,2,0.000,ALERT,213.29,303.28,59.981,1451787305,"201051344001145","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,316789.5,316789.5,14537,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787352,105906.00
01/02/2016 21:15,2,0.000,ALERT,213.29,302.37,60.018,1451787305,"201051344000651","219011344069620",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,310957.4,310957.4,14508,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787354,105907.00
01/02/2016 21:15,2,0.000,ALERT,211.93,301.17,59.965,1451787305,"274151322000088","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,568798.1,568798.1,3671,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787356,105908.00
01/02/2016 21:15,2,0.000,ALERT,213.29,300.87,59.986,1451787305,"274151322000068","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,476439.3,476439.3,3893,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787358,105909.00
01/02/2016 21:15,2,0.000,ALERT,212.61,302.68,60.018,1451787305,"201051344001135","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,307504.4,307504.4,14490,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787359,105910.00
01/02/2016 21:15,2,0.000,ALERT,213.06,304.78,59.949,1451787305,"201051344000594","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,313397.9,313397.9,9862,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787361,105911.00
01/02/2016 21:15,2,0.000,ALERT,213.06,302.68,59.996,1451787305,"201051344001203","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,313927.4,313927.4,14503,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451787363,105912.00
01/02/2016 21:15,2,0.000,ALERT,212.38,301.77,59.981,1451787305,"274151322000054","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,580953.1,580953.1,3678,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451787365,105913.00
01/02/2016 21:15,2,0.000,ALERT,213.96,304.18,59.996,1451787305,"201051344000867","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,302634.8,302634.8,9841,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787367,105914.00
01/02/2016 21:15,2,0.000,ALERT,212.83,302.37,59.975,1451787305,"201051344001093","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,312263.7,312263.7,14506,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787369,105915.00
01/02/2016 21:15,2,0.000,ALERT,213.29,304.18,59.991,1451787305,"201051344000900","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,315840.8,315840.8,9811,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787371,105916.00
01/02/2016 21:15,2,0.000,ALERT,213.96,303.88,60.012,1451787305,"201051344000648","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,309499.4,309499.4,9844,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451787373,105917.00
01/02/2016 21:15,2,0.000,ALERT,213.74,305.08,59.938,1451787305,"201051344000569","219011344069620",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,317366.4,317366.4,9802,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451787374,105918.00
01/02/2016 21:15,2,0.000,ALERT,213.29,304.18,59.991,1451787305,"201051344000983","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,312382.1,312382.1,9832,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451787376,105919.00
01/02/2016 21:15,2,0.000,ALERT,213.74,304.48,60.002,1451787305,"201051344001158","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,307624.5,307624.5,9874,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451787378,105920.00
01/02/2016 21:15,2,0.000,ALERT,213.96,304.78,59.986,1451787305,"201051344000576","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,310384.7,310384.7,9810,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451787380,105921.00
01/02/2016 21:15,2,0.000,ALERT,212.38,300.57,59.991,1451787305,"274151322000087","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,556281.3,556281.3,3710,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451787382,105922.00
01/02/2016 21:30,2,0.000,ALERT,214.19,304.18,59.959,1451788203,"201051344000645","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,310761.6,310761.6,9820,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788205,105923.00
01/02/2016 21:30,2,0.000,ALERT,212.61,300.57,59.970,1451788203,"274151322000085","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,583751.0,583751.0,3691,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788207,105924.00
01/02/2016 21:30,2,0.000,ALERT,214.19,303.88,59.975,1451788203,"201051344000633","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,303384.5,303384.5,9875,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788209,105925.00
01/02/2016 21:30,2,0.000,ALERT,213.96,304.48,59.981,1451788203,"201051344000469","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,304713.3,304713.3,9844,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788211,105926.00
01/02/2016 21:30,2,0.000,ALERT,212.61,302.68,59.970,1451788203,"201051344000646","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,309135.5,309135.5,14504,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788213,105927.00
01/02/2016 21:30,2,0.000,ALERT,212.38,301.77,59.975,1451788203,"274151322000052","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,591241.8,591241.8,3705,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788214,105928.00
