ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 21:30,2,0.000,ALERT,212.83,302.98,59.986,1451788203,"201051344000585","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,313991.7,313991.7,14496,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788216,105929.00
01/02/2016 21:30,2,0.000,ALERT,212.83,302.98,59.981,1451788203,"201051344001230","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,312338.5,312338.5,14548,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788218,105930.00
01/02/2016 21:30,2,0.000,ALERT,213.29,303.88,59.996,1451788203,"201051344000582","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,307214.5,307214.5,14495,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788220,105931.00
01/02/2016 21:30,2,0.000,ALERT,212.38,302.98,59.986,1451788203,"201051344000955","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,316424.0,316424.0,14474,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788222,105932.00
01/02/2016 21:30,2,0.000,ALERT,212.61,300.27,59.981,1451788203,"274151322000094","219011344069620",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,476515.2,476515.2,3899,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788223,105933.00
01/02/2016 21:30,2,0.000,ALERT,213.74,304.78,59.996,1451788203,"201051344000579","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,318010.9,318010.9,9854,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788225,105934.00
01/02/2016 21:30,2,0.000,ALERT,212.61,303.28,59.991,1451788203,"201051344000890","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,314662.8,314662.8,14556,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451788227,105935.00
01/02/2016 21:30,2,0.000,ALERT,212.83,302.68,59.981,1451788203,"201051344000438","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,316431.6,316431.6,14504,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788229,105936.00
01/02/2016 21:30,2,0.000,ALERT,213.06,302.68,59.949,1451788203,"201051344000417","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,310530.8,310530.8,14570,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788231,105937.00
01/02/2016 21:30,2,0.000,ALERT,212.61,301.77,59.986,1451788203,"274151322000083","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,585686.0,585686.0,3736,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451788233,105938.00
01/02/2016 21:30,2,0.000,ALERT,213.29,300.87,59.986,1451788203,"274151322000076","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,622060.5,622060.5,3716,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788234,105939.00
01/02/2016 21:30,2,0.000,ALERT,213.74,304.78,59.991,1451788203,"201051344000868","219011344069620",0.00,-1.50,0,303.28,307.18,0.0,0.0,0.000,302288.9,302288.9,9817,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451788236,105940.00
01/02/2016 21:30,2,0.000,ALERT,212.38,301.77,59.991,1451788203,"274151322000095","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,614900.9,614900.9,3745,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788238,105941.00
01/02/2016 21:30,2,0.000,ALERT,213.51,303.88,59.975,1451788203,"201051344000988","219011344069620",0.00,-1.50,0,299.97,305.98,0.0,0.0,0.000,302345.4,302345.4,9852,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451788240,105942.00
01/02/2016 21:30,2,0.000,ALERT,212.61,302.07,60.023,1451788203,"201051344001025","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,314627.3,314627.3,14482,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788242,105943.00
01/02/2016 21:30,2,0.000,ALERT,213.51,304.18,59.986,1451788203,"201051344000458","219011344069620",0.00,-0.50,0,302.37,307.18,0.0,0.0,0.000,312301.5,312301.5,9864,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788243,105944.00
01/02/2016 21:30,2,0.000,ALERT,214.41,304.18,59.954,1451788203,"201051344000853","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,309548.9,309548.9,9844,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788245,105945.00
01/02/2016 21:30,2,0.000,ALERT,213.29,302.98,59.954,1451788203,"201051344000685","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,315900.7,315900.7,14534,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451788247,105946.00
01/02/2016 21:30,2,0.000,ALERT,213.06,302.37,59.981,1451788203,"201051344000917","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,313621.8,313621.8,14534,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788249,105947.00
01/02/2016 21:30,2,0.000,ALERT,213.29,303.28,59.986,1451788203,"201051344001145","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,316789.5,316789.5,14539,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788251,105948.00
01/02/2016 21:30,2,0.000,ALERT,213.06,302.37,59.975,1451788203,"201051344000651","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,310957.4,310957.4,14510,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451788252,105949.00
01/02/2016 21:30,2,0.000,ALERT,212.16,301.17,59.975,1451788203,"274151322000088","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,568798.1,568798.1,3673,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788254,105950.00
01/02/2016 21:30,2,0.000,ALERT,213.51,300.57,59.986,1451788203,"274151322000068","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,476439.3,476439.3,3895,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788256,105951.00
01/02/2016 21:30,2,0.000,ALERT,212.61,302.68,59.981,1451788203,"201051344001135","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,307504.4,307504.4,14492,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788258,105952.00
01/02/2016 21:30,2,0.000,ALERT,213.29,304.48,59.986,1451788203,"201051344000594","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,313397.9,313397.9,9864,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788260,105953.00
01/02/2016 21:30,2,0.000,ALERT,213.06,302.68,59.981,1451788203,"201051344001203","219011344069620",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,313927.4,313927.4,14505,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451788261,105954.00
01/02/2016 21:30,2,0.000,ALERT,212.38,301.17,59.981,1451788203,"274151322000054","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,580953.1,580953.1,3680,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788263,105955.00
01/02/2016 21:30,2,0.000,ALERT,213.96,303.88,59.975,1451788203,"201051344000867","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,302634.8,302634.8,9843,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788265,105956.00
01/02/2016 21:30,2,0.000,ALERT,212.83,302.98,59.986,1451788203,"201051344001093","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,312263.7,312263.7,14508,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451788267,105957.00
01/02/2016 21:30,2,0.000,ALERT,213.51,303.88,59.975,1451788203,"201051344000900","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,315840.8,315840.8,9813,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451788269,105958.00
01/02/2016 21:30,2,0.000,ALERT,213.96,303.28,59.965,1451788203,"201051344000648","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,309499.4,309499.4,9846,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788270,105959.00
01/02/2016 21:30,2,0.000,ALERT,213.74,304.78,59.981,1451788203,"201051344000569","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,317366.4,317366.4,9804,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788272,105960.00
01/02/2016 21:30,2,0.000,ALERT,213.51,304.48,59.991,1451788203,"201051344000983","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,312382.1,312382.1,9834,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788274,105961.00
01/02/2016 21:30,2,0.000,ALERT,213.96,304.78,59.944,1451788203,"201051344001158","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,307624.5,307624.5,9876,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788276,105962.00
01/02/2016 21:30,2,0.000,ALERT,214.19,305.08,59.981,1451788203,"201051344000576","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,310384.7,310384.7,9812,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451788278,105963.00
01/02/2016 21:30,2,0.000,ALERT,212.61,300.27,59.944,1451788203,"274151322000087","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,556281.3,556281.3,3712,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451788280,105964.00
01/02/2016 21:45,2,0.000,ALERT,214.19,304.18,59.986,1451789104,"201051344000645","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,310761.6,310761.6,9822,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451789106,105965.00
01/02/2016 21:45,2,0.000,ALERT,212.83,300.87,60.023,1451789104,"274151322000085","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,583751.0,583751.0,3693,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789107,105966.00
01/02/2016 21:45,2,0.000,ALERT,214.41,303.88,60.023,1451789104,"201051344000633","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,303384.5,303384.5,9877,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789109,105967.00
01/02/2016 21:45,2,0.000,ALERT,213.96,304.18,59.991,1451789104,"201051344000469","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,304713.3,304713.3,9846,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789111,105968.00
01/02/2016 21:45,2,0.000,ALERT,212.83,302.98,59.981,1451789104,"201051344000646","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,309135.5,309135.5,14506,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789113,105969.00
01/02/2016 21:45,2,0.000,ALERT,212.38,301.47,59.986,1451789104,"274151322000052","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,591241.8,591241.8,3707,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789114,105970.00
01/02/2016 21:45,2,0.000,ALERT,213.29,303.28,59.981,1451789104,"201051344000585","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,313991.7,313991.7,14498,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789116,105971.00
01/02/2016 21:45,2,0.000,ALERT,212.83,303.28,60.028,1451789104,"201051344001230","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,312338.5,312338.5,14550,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789118,105972.00
01/02/2016 21:45,2,0.000,ALERT,213.74,304.18,60.023,1451789104,"201051344000582","219011344069620",0.00,-2.50,0,301.77,305.08,0.0,0.0,0.000,307214.5,307214.5,14497,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789120,105973.00
01/02/2016 21:45,2,0.000,ALERT,212.83,302.98,59.975,1451789104,"201051344000955","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,316424.0,316424.0,14476,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789122,105974.00
01/02/2016 21:45,2,0.000,ALERT,212.83,300.87,59.986,1451789104,"274151322000094","219011344069620",0.00,-2.00,0,299.37,302.37,0.0,0.0,0.000,476515.2,476515.2,3901,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789124,105975.00
01/02/2016 21:45,2,0.000,ALERT,213.96,305.08,60.023,1451789104,"201051344000579","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,318010.9,318010.9,9856,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789125,105976.00
01/02/2016 21:45,2,0.000,ALERT,213.06,303.58,59.975,1451789104,"201051344000890","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,314662.8,314662.8,14558,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451789127,105977.00
01/02/2016 21:45,2,0.000,ALERT,213.06,303.28,59.975,1451789104,"201051344000438","219011344069620",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,316431.6,316431.6,14506,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789129,105978.00
01/02/2016 21:45,2,0.000,ALERT,213.29,302.68,60.034,1451789104,"201051344000417","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,310530.8,310530.8,14572,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789131,105979.00
01/02/2016 21:45,2,0.000,ALERT,212.83,301.47,59.981,1451789104,"274151322000083","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,585686.0,585686.0,3738,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451789132,105980.00
01/02/2016 21:45,2,0.000,ALERT,213.29,300.87,59.965,1451789104,"274151322000076","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,622060.5,622060.5,3718,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789134,105981.00
01/02/2016 21:45,2,0.000,ALERT,213.96,305.08,59.986,1451789104,"201051344000868","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,302288.9,302288.9,9819,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789136,105982.00
01/02/2016 21:45,2,0.000,ALERT,212.61,302.37,59.975,1451789104,"274151322000095","219011344069620",0.00,-2.50,0,300.87,303.88,0.0,0.0,0.000,614900.9,614900.9,3747,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789138,105983.00
01/02/2016 21:45,2,0.000,ALERT,213.74,303.88,59.991,1451789104,"201051344000988","219011344069620",0.00,-1.50,0,299.67,305.68,0.0,0.0,0.000,302345.4,302345.4,9854,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789140,105984.00
01/02/2016 21:45,2,0.000,ALERT,213.06,302.68,59.970,1451789104,"201051344001025","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,314627.3,314627.3,14484,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451789142,105985.00
01/02/2016 21:45,2,0.000,ALERT,213.74,304.18,59.981,1451789104,"201051344000458","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,312301.5,312301.5,9866,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789143,105986.00
01/02/2016 21:45,2,0.000,ALERT,214.41,304.18,59.975,1451789104,"201051344000853","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,309548.9,309548.9,9846,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789145,105987.00
01/02/2016 21:45,2,0.000,ALERT,213.74,303.28,59.975,1451789104,"201051344000685","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,315900.7,315900.7,14536,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789147,105988.00
01/02/2016 21:45,2,0.000,ALERT,213.51,302.98,59.986,1451789104,"201051344000917","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,313621.8,313621.8,14536,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789149,105989.00
01/02/2016 21:45,2,0.000,ALERT,213.74,303.58,59.981,1451789104,"201051344001145","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,316789.5,316789.5,14541,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451789151,105990.00
01/02/2016 21:45,2,0.000,ALERT,213.29,302.68,59.975,1451789104,"201051344000651","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,310957.4,310957.4,14512,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451789153,105991.00
01/02/2016 21:45,2,0.000,ALERT,212.38,301.17,59.959,1451789104,"274151322000088","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,568798.1,568798.1,3675,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789155,105992.00
01/02/2016 21:45,2,0.000,ALERT,213.29,300.57,59.970,1451789104,"274151322000068","219011344069620",0.00,-0.50,0,299.37,302.07,0.0,0.0,0.000,476439.3,476439.3,3897,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789157,105993.00
01/02/2016 21:45,2,0.000,ALERT,212.83,303.28,59.949,1451789104,"201051344001135","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,307504.4,307504.4,14494,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451789158,105994.00
01/02/2016 21:45,2,0.000,ALERT,213.51,305.08,59.975,1451789104,"201051344000594","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,313397.9,313397.9,9866,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789160,105995.00
01/02/2016 21:45,2,0.000,ALERT,213.29,302.68,60.002,1451789104,"201051344001203","219011344069620",0.00,-2.00,0,300.87,306.28,0.0,0.0,0.000,313927.4,313927.4,14507,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451789162,105996.00
01/02/2016 21:45,2,0.000,ALERT,212.61,301.47,59.970,1451789104,"274151322000054","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,580953.1,580953.1,3682,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789164,105997.00
01/02/2016 21:45,2,0.000,ALERT,214.19,304.48,59.975,1451789104,"201051344000867","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,302634.8,302634.8,9845,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789166,105998.00
01/02/2016 21:45,2,0.000,ALERT,213.06,302.98,60.018,1451789104,"201051344001093","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,312263.7,312263.7,14510,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789167,105999.00
01/02/2016 21:45,2,0.000,ALERT,213.74,304.78,59.975,1451789104,"201051344000900","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,315840.8,315840.8,9815,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789169,106000.00
01/02/2016 21:45,2,0.000,ALERT,213.96,303.58,59.928,1451789104,"201051344000648","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,309499.4,309499.4,9848,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451789171,106001.00
01/02/2016 21:45,2,0.000,ALERT,213.96,305.08,59.981,1451789104,"201051344000569","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,317366.4,317366.4,9806,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451789173,106002.00
01/02/2016 21:45,2,0.000,ALERT,213.74,304.48,59.986,1451789104,"201051344000983","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,312382.1,312382.1,9836,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789175,106003.00
01/02/2016 21:45,2,0.000,ALERT,213.96,304.18,59.991,1451789104,"201051344001158","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,307624.5,307624.5,9878,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789176,106004.00
01/02/2016 21:45,2,0.000,ALERT,214.19,304.78,59.965,1451789104,"201051344000576","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,310384.7,310384.7,9814,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789178,106005.00
01/02/2016 21:45,2,0.000,ALERT,212.83,299.67,59.970,1451789104,"274151322000087","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,556281.3,556281.3,3714,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451789180,106006.00
01/02/2016 22:00,2,0.000,ALERT,214.19,303.88,59.981,1451790004,"201051344000645","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,310761.6,310761.6,9824,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790006,106007.00
01/02/2016 22:00,2,0.000,ALERT,212.83,301.77,59.970,1451790004,"274151322000085","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,583751.0,583751.0,3695,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451790007,106008.00
01/02/2016 22:00,2,0.000,ALERT,214.19,303.58,59.991,1451790004,"201051344000633","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,303384.5,303384.5,9879,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790009,106009.00
01/02/2016 22:00,2,0.000,ALERT,213.51,303.58,59.981,1451790004,"201051344000469","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,304713.3,304713.3,9848,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790011,106010.00
01/02/2016 22:00,2,0.000,ALERT,213.29,302.98,59.986,1451790004,"201051344000646","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,309135.5,309135.5,14508,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790013,106011.00
01/02/2016 22:00,2,0.000,ALERT,212.38,302.37,59.975,1451790004,"274151322000052","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,591241.8,591241.8,3709,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451790015,106012.00
01/02/2016 22:00,2,0.000,ALERT,213.74,303.28,59.991,1451790004,"201051344000585","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,313991.7,313991.7,14500,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790017,106013.00
01/02/2016 22:00,2,0.000,ALERT,213.51,303.58,60.007,1451790004,"201051344001230","219011344069620",0.00,-1.50,0,301.47,304.78,0.0,0.0,0.000,312338.5,312338.5,14552,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451790018,106014.00
01/02/2016 22:00,2,0.000,ALERT,213.96,303.88,59.996,1451790004,"201051344000582","219011344069620",0.00,-2.50,0,302.07,305.38,0.0,0.0,0.000,307214.5,307214.5,14499,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790020,106015.00
01/02/2016 22:00,2,0.000,ALERT,213.06,302.68,59.991,1451790004,"201051344000955","219011344069620",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,316424.0,316424.0,14478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790022,106016.00
01/02/2016 22:00,2,0.000,ALERT,212.83,301.47,59.944,1451790004,"274151322000094","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,476515.2,476515.2,3903,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790024,106017.00
01/02/2016 22:00,2,0.000,ALERT,213.74,304.48,59.944,1451790004,"201051344000579","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,318010.9,318010.9,9858,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451790026,106018.00
01/02/2016 22:00,2,0.000,ALERT,213.51,303.28,60.034,1451790004,"201051344000890","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,314662.8,314662.8,14560,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451790028,106019.00
01/02/2016 22:00,2,0.000,ALERT,213.74,302.98,59.938,1451790004,"201051344000438","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,316431.6,316431.6,14508,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790029,106020.00
01/02/2016 22:00,2,0.000,ALERT,213.74,302.37,59.991,1451790004,"201051344000417","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,310530.8,310530.8,14574,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790031,106021.00
01/02/2016 22:00,2,0.000,ALERT,212.83,302.68,59.991,1451790004,"274151322000083","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,585686.0,585686.0,3740,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790033,106022.00
01/02/2016 22:00,2,0.000,ALERT,213.51,301.77,59.986,1451790004,"274151322000076","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,622060.5,622060.5,3720,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790035,106023.00
01/02/2016 22:00,2,0.000,ALERT,213.51,304.48,60.002,1451790004,"201051344000868","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,302288.9,302288.9,9821,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790037,106024.00
01/02/2016 22:00,2,0.000,ALERT,213.06,303.28,59.986,1451790004,"274151322000095","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,614900.9,614900.9,3749,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790038,106025.00
01/02/2016 22:00,2,0.000,ALERT,213.51,303.88,59.991,1451790004,"201051344000988","219011344069620",0.00,-1.50,0,299.37,305.68,0.0,0.0,0.000,302345.4,302345.4,9856,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790040,106026.00
01/02/2016 22:00,2,0.000,ALERT,213.29,302.37,59.991,1451790004,"201051344001025","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,314627.3,314627.3,14486,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790042,106027.00
01/02/2016 22:00,2,0.000,ALERT,213.51,304.18,59.991,1451790004,"201051344000458","219011344069620",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,312301.5,312301.5,9868,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790044,106028.00
01/02/2016 22:00,2,0.000,ALERT,214.19,303.88,59.959,1451790004,"201051344000853","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,309548.9,309548.9,9848,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790046,106029.00
01/02/2016 22:00,2,0.000,ALERT,213.96,302.98,59.986,1451790004,"201051344000685","219011344069620",0.00,-1.50,0,301.47,304.78,0.0,0.0,0.000,315900.7,315900.7,14538,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790048,106030.00
01/02/2016 22:00,2,0.000,ALERT,213.96,302.98,59.996,1451790004,"201051344000917","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,313621.8,313621.8,14538,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790049,106031.00
01/02/2016 22:00,2,0.000,ALERT,213.74,303.28,59.996,1451790004,"201051344001145","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,316789.5,316789.5,14543,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790051,106032.00
01/02/2016 22:00,2,0.000,ALERT,213.74,302.37,60.034,1451790004,"201051344000651","219011344069620",0.00,-3.00,0,301.17,304.48,0.0,0.0,0.000,310957.4,310957.4,14514,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790053,106033.00
01/02/2016 22:00,2,0.000,ALERT,212.38,301.47,59.986,1451790004,"274151322000088","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,568798.1,568798.1,3677,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451790055,106034.00
01/02/2016 22:00,2,0.000,ALERT,213.51,301.17,59.991,1451790004,"274151322000068","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,476439.3,476439.3,3899,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790057,106035.00
01/02/2016 22:00,2,0.000,ALERT,213.51,303.28,59.986,1451790004,"201051344001135","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,307504.4,307504.4,14496,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790059,106036.00
01/02/2016 22:00,2,0.000,ALERT,213.29,304.48,59.981,1451790004,"201051344000594","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,313397.9,313397.9,9868,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790060,106037.00
01/02/2016 22:00,2,0.000,ALERT,213.74,302.68,59.986,1451790004,"201051344001203","219011344069620",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,313927.4,313927.4,14509,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790062,106038.00
01/02/2016 22:00,2,0.000,ALERT,212.83,302.07,59.975,1451790004,"274151322000054","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,580953.1,580953.1,3684,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790064,106039.00
01/02/2016 22:00,2,0.000,ALERT,213.74,303.28,59.954,1451790004,"201051344000867","219011344069620",0.00,-1.00,0,301.17,306.88,0.0,0.0,0.000,302634.8,302634.8,9847,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451790066,106040.00
01/02/2016 22:00,2,0.000,ALERT,213.74,303.28,59.981,1451790004,"201051344001093","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,312263.7,312263.7,14512,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451790068,106041.00
01/02/2016 22:00,2,0.000,ALERT,213.51,303.88,59.991,1451790004,"201051344000900","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,315840.8,315840.8,9817,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790069,106042.00
01/02/2016 22:00,2,0.000,ALERT,213.74,302.98,59.975,1451790004,"201051344000648","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,309499.4,309499.4,9850,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451790072,106043.00
01/02/2016 22:00,2,0.000,ALERT,213.74,304.48,59.986,1451790004,"201051344000569","219011344069620",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,317366.4,317366.4,9808,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790073,106044.00
01/02/2016 22:00,2,0.000,ALERT,213.29,303.58,60.018,1451790004,"201051344000983","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,312382.1,312382.1,9838,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790075,106045.00
01/02/2016 22:00,2,0.000,ALERT,213.74,303.88,59.986,1451790004,"201051344001158","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,307624.5,307624.5,9880,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790077,106046.00
01/02/2016 22:00,2,0.000,ALERT,214.19,304.48,59.981,1451790004,"201051344000576","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,310384.7,310384.7,9816,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790079,106047.00
01/02/2016 22:00,2,0.000,ALERT,212.83,301.17,59.970,1451790004,"274151322000087","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,556281.3,556281.3,3716,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790081,106048.00
01/02/2016 22:15,2,0.000,ALERT,213.74,304.18,59.975,1451790903,"201051344000645","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,310761.6,310761.6,9826,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790905,106049.00
01/02/2016 22:15,2,0.000,ALERT,212.16,301.17,59.959,1451790903,"274151322000085","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,583751.0,583751.0,3697,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790907,106050.00
01/02/2016 22:15,2,0.000,ALERT,213.96,303.88,59.928,1451790903,"201051344000633","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,303384.5,303384.5,9881,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790909,106051.00
01/02/2016 22:15,2,0.000,ALERT,213.51,304.18,59.944,1451790903,"201051344000469","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,304713.3,304713.3,9850,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790910,106052.00
01/02/2016 22:15,2,0.000,ALERT,212.61,302.07,59.970,1451790903,"201051344000646","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,309135.5,309135.5,14510,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451790912,106053.00
01/02/2016 22:15,2,0.000,ALERT,211.70,300.87,59.965,1451790903,"274151322000052","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,591241.8,591241.8,3711,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790914,106054.00
01/02/2016 22:15,2,0.000,ALERT,213.06,302.37,59.938,1451790903,"201051344000585","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,313991.7,313991.7,14502,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451790916,106055.00
01/02/2016 22:15,2,0.000,ALERT,212.61,302.07,59.965,1451790903,"201051344001230","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,312338.5,312338.5,14554,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790918,106056.00
01/02/2016 22:15,2,0.000,ALERT,213.06,302.68,59.954,1451790903,"201051344000582","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,307214.5,307214.5,14501,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790920,106057.00
01/02/2016 22:15,2,0.000,ALERT,212.38,302.07,59.965,1451790903,"201051344000955","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,316424.0,316424.0,14480,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790922,106058.00
01/02/2016 22:15,2,0.000,ALERT,212.16,299.97,59.965,1451790903,"274151322000094","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,476515.2,476515.2,3905,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790923,106059.00
01/02/2016 22:15,2,0.000,ALERT,213.51,304.48,59.959,1451790903,"201051344000579","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,318010.9,318010.9,9860,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790925,106060.00
01/02/2016 22:15,2,0.000,ALERT,212.61,302.68,59.959,1451790903,"201051344000890","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,314662.8,314662.8,14562,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790927,106061.00
01/02/2016 22:15,2,0.000,ALERT,212.61,301.77,59.959,1451790903,"201051344000438","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,316431.6,316431.6,14510,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790929,106062.00
01/02/2016 22:15,2,0.000,ALERT,213.06,301.47,59.965,1451790903,"201051344000417","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,310530.8,310530.8,14576,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790931,106063.00
01/02/2016 22:15,2,0.000,ALERT,212.38,301.47,59.917,1451790903,"274151322000083","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,585686.0,585686.0,3742,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790932,106064.00
01/02/2016 22:15,2,0.000,ALERT,212.83,300.27,59.965,1451790903,"274151322000076","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,622060.5,622060.5,3722,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790934,106065.00
01/02/2016 22:15,2,0.000,ALERT,213.29,304.48,59.970,1451790903,"201051344000868","219011344069620",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,302288.9,302288.9,9823,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451790936,106066.00
01/02/2016 22:15,2,0.000,ALERT,211.93,301.47,59.933,1451790903,"274151322000095","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,614900.9,614900.9,3751,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790938,106067.00
01/02/2016 22:15,2,0.000,ALERT,213.29,303.58,59.965,1451790903,"201051344000988","219011344069620",0.00,-1.50,0,299.37,305.68,0.0,0.0,0.000,302345.4,302345.4,9858,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790940,106068.00
01/02/2016 22:15,2,0.000,ALERT,212.61,301.17,59.965,1451790903,"201051344001025","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,314627.3,314627.3,14488,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790942,106069.00
01/02/2016 22:15,2,0.000,ALERT,213.06,303.58,59.970,1451790903,"201051344000458","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,312301.5,312301.5,9870,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451790943,106070.00
01/02/2016 22:15,2,0.000,ALERT,213.74,303.58,59.933,1451790903,"201051344000853","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,309548.9,309548.9,9850,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790945,106071.00
01/02/2016 22:15,2,0.000,ALERT,212.83,301.77,59.965,1451790903,"201051344000685","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,315900.7,315900.7,14540,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790947,106072.00
01/02/2016 22:15,2,0.000,ALERT,212.83,301.17,59.954,1451790903,"201051344000917","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,313621.8,313621.8,14540,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451790949,106073.00
