ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 22:15,2,0.000,ALERT,212.83,302.37,59.954,1451790903,"201051344001145","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,316789.5,316789.5,14545,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790951,106074.00
01/02/2016 22:15,2,0.000,ALERT,212.83,301.47,59.970,1451790903,"201051344000651","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,310957.4,310957.4,14516,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451790953,106075.00
01/02/2016 22:15,2,0.000,ALERT,211.70,300.57,59.959,1451790903,"274151322000088","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,568798.1,568798.1,3679,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790955,106076.00
01/02/2016 22:15,2,0.000,ALERT,212.83,299.97,59.959,1451790903,"274151322000068","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,476439.3,476439.3,3901,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451790957,106077.00
01/02/2016 22:15,2,0.000,ALERT,212.38,301.77,59.959,1451790903,"201051344001135","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,307504.4,307504.4,14498,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790959,106078.00
01/02/2016 22:15,2,0.000,ALERT,212.83,303.88,59.965,1451790903,"201051344000594","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,313397.9,313397.9,9870,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790961,106079.00
01/02/2016 22:15,2,0.000,ALERT,212.61,301.47,59.981,1451790903,"201051344001203","219011344069620",0.00,-2.00,0,300.27,306.58,0.0,0.0,0.000,313927.4,313927.4,14511,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790962,106080.00
01/02/2016 22:15,2,0.000,ALERT,211.93,301.77,59.959,1451790903,"274151322000054","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,580953.1,580953.1,3686,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790964,106081.00
01/02/2016 22:15,2,0.000,ALERT,213.51,303.28,59.970,1451790903,"201051344000867","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,302634.8,302634.8,9849,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790966,106082.00
01/02/2016 22:15,2,0.000,ALERT,212.83,302.07,59.970,1451790903,"201051344001093","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,312263.7,312263.7,14514,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790968,106083.00
01/02/2016 22:15,2,0.000,ALERT,213.29,303.58,59.965,1451790903,"201051344000900","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,315840.8,315840.8,9819,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451790969,106084.00
01/02/2016 22:15,2,0.000,ALERT,213.29,302.37,59.991,1451790903,"201051344000648","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,309499.4,309499.4,9852,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790971,106085.00
01/02/2016 22:15,2,0.000,ALERT,213.51,304.18,59.981,1451790903,"201051344000569","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,317366.4,317366.4,9810,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790973,106086.00
01/02/2016 22:15,2,0.000,ALERT,213.51,303.88,59.970,1451790903,"201051344000983","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,312382.1,312382.1,9840,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790975,106087.00
01/02/2016 22:15,2,0.000,ALERT,213.29,303.28,59.959,1451790903,"201051344001158","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,307624.5,307624.5,9882,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790977,106088.00
01/02/2016 22:15,2,0.000,ALERT,213.96,304.18,59.975,1451790903,"201051344000576","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,310384.7,310384.7,9818,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790979,106089.00
01/02/2016 22:15,2,0.000,ALERT,212.16,299.67,59.954,1451790903,"274151322000087","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,556281.3,556281.3,3718,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451790981,106090.00
01/02/2016 22:30,2,0.000,ALERT,213.96,304.48,59.965,1451791803,"201051344000645","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,310761.6,310761.6,9828,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791805,106091.00
01/02/2016 22:30,2,0.000,ALERT,212.61,300.87,59.944,1451791803,"274151322000085","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,583751.0,583751.0,3699,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791806,106092.00
01/02/2016 22:30,2,0.000,ALERT,214.19,304.48,59.965,1451791803,"201051344000633","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,303384.5,303384.5,9883,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791808,106093.00
01/02/2016 22:30,2,0.000,ALERT,213.74,304.78,59.928,1451791803,"201051344000469","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,304713.3,304713.3,9852,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791810,106094.00
01/02/2016 22:30,2,0.000,ALERT,212.83,302.07,59.975,1451791803,"201051344000646","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,309135.5,309135.5,14512,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451791812,106095.00
01/02/2016 22:30,2,0.000,ALERT,212.16,300.27,59.922,1451791803,"274151322000052","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,591241.8,591241.8,3713,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791814,106096.00
01/02/2016 22:30,2,0.000,ALERT,213.06,302.07,59.949,1451791803,"201051344000585","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,313991.7,313991.7,14504,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791816,106097.00
01/02/2016 22:30,2,0.000,ALERT,212.83,302.37,59.965,1451791803,"201051344001230","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,312338.5,312338.5,14556,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791818,106098.00
01/02/2016 22:30,2,0.000,ALERT,213.29,302.68,60.007,1451791803,"201051344000582","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,307214.5,307214.5,14503,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791819,106099.00
01/02/2016 22:30,2,0.000,ALERT,212.38,301.77,59.965,1451791803,"201051344000955","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,316424.0,316424.0,14482,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791821,106100.00
01/02/2016 22:30,2,0.000,ALERT,212.38,300.57,59.970,1451791803,"274151322000094","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,476515.2,476515.2,3907,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791823,106101.00
01/02/2016 22:30,2,0.000,ALERT,213.74,304.78,59.970,1451791803,"201051344000579","219011344069620",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,318010.9,318010.9,9862,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451791825,106102.00
01/02/2016 22:30,2,0.000,ALERT,212.61,302.07,59.965,1451791803,"201051344000890","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,314662.8,314662.8,14564,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791827,106103.00
01/02/2016 22:30,2,0.000,ALERT,212.83,301.77,59.928,1451791803,"201051344000438","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,316431.6,316431.6,14512,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451791829,106104.00
01/02/2016 22:30,2,0.000,ALERT,213.29,301.47,59.959,1451791803,"201051344000417","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,310530.8,310530.8,14578,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791831,106105.00
01/02/2016 22:30,2,0.000,ALERT,212.61,301.77,59.959,1451791803,"274151322000083","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,585686.0,585686.0,3744,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791833,106106.00
01/02/2016 22:30,2,0.000,ALERT,213.06,300.87,59.965,1451791803,"274151322000076","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,622060.5,622060.5,3724,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791834,106107.00
01/02/2016 22:30,2,0.000,ALERT,213.74,304.78,59.975,1451791803,"201051344000868","219011344069620",0.00,-2.00,0,302.07,307.18,0.0,0.0,0.000,302288.9,302288.9,9825,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791836,106108.00
01/02/2016 22:30,2,0.000,ALERT,212.61,302.37,59.922,1451791803,"274151322000095","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,614900.9,614900.9,3753,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791838,106109.00
01/02/2016 22:30,2,0.000,ALERT,213.51,304.18,60.007,1451791803,"201051344000988","219011344069620",0.00,-1.50,0,299.07,305.68,0.0,0.0,0.000,302345.4,302345.4,9860,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791840,106110.00
01/02/2016 22:30,2,0.000,ALERT,212.83,301.17,59.970,1451791803,"201051344001025","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,314627.3,314627.3,14490,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451791841,106111.00
01/02/2016 22:30,2,0.000,ALERT,213.51,304.18,59.965,1451791803,"201051344000458","219011344069620",0.00,-0.50,0,301.77,306.88,0.0,0.0,0.000,312301.5,312301.5,9872,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791843,106112.00
01/02/2016 22:30,2,0.000,ALERT,214.19,303.88,59.970,1451791803,"201051344000853","219011344069620",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,309548.9,309548.9,9852,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791845,106113.00
01/02/2016 22:30,2,0.000,ALERT,213.51,302.07,59.970,1451791803,"201051344000685","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,315900.7,315900.7,14542,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791847,106114.00
01/02/2016 22:30,2,0.000,ALERT,213.06,301.17,59.970,1451791803,"201051344000917","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,313621.8,313621.8,14542,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791849,106115.00
01/02/2016 22:30,2,0.000,ALERT,213.29,302.07,59.970,1451791803,"201051344001145","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,316789.5,316789.5,14547,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791850,106116.00
01/02/2016 22:30,2,0.000,ALERT,212.83,301.17,59.970,1451791803,"201051344000651","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,310957.4,310957.4,14518,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791852,106117.00
01/02/2016 22:30,2,0.000,ALERT,212.16,300.27,59.959,1451791803,"274151322000088","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,568798.1,568798.1,3681,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791854,106118.00
01/02/2016 22:30,2,0.000,ALERT,213.29,300.57,59.954,1451791803,"274151322000068","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,476439.3,476439.3,3903,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791856,106119.00
01/02/2016 22:30,2,0.000,ALERT,212.38,301.77,59.949,1451791803,"201051344001135","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,307504.4,307504.4,14500,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451791858,106120.00
01/02/2016 22:30,2,0.000,ALERT,213.29,304.48,59.959,1451791803,"201051344000594","219011344069620",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,313397.9,313397.9,9872,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791860,106121.00
01/02/2016 22:30,2,0.000,ALERT,213.06,301.77,59.965,1451791803,"201051344001203","219011344069620",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,313927.4,313927.4,14513,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791861,106122.00
01/02/2016 22:30,2,0.000,ALERT,212.38,301.47,59.991,1451791803,"274151322000054","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,580953.1,580953.1,3688,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451791863,106123.00
01/02/2016 22:30,2,0.000,ALERT,213.74,303.88,59.959,1451791803,"201051344000867","219011344069620",0.00,-1.00,0,300.87,306.58,0.0,0.0,0.000,302634.8,302634.8,9851,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791865,106124.00
01/02/2016 22:30,2,0.000,ALERT,212.83,302.07,59.970,1451791803,"201051344001093","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,312263.7,312263.7,14516,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791867,106125.00
01/02/2016 22:30,2,0.000,ALERT,213.51,304.18,59.959,1451791803,"201051344000900","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,315840.8,315840.8,9821,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791868,106126.00
01/02/2016 22:30,2,0.000,ALERT,213.74,303.28,59.959,1451791803,"201051344000648","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,309499.4,309499.4,9854,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451791870,106127.00
01/02/2016 22:30,2,0.000,ALERT,213.74,304.78,59.965,1451791803,"201051344000569","219011344069620",0.00,-2.00,0,302.37,307.18,0.0,0.0,0.000,317366.4,317366.4,9812,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791872,106128.00
01/02/2016 22:30,2,0.000,ALERT,213.51,304.18,59.996,1451791803,"201051344000983","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,312382.1,312382.1,9842,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791874,106129.00
01/02/2016 22:30,2,0.000,ALERT,213.96,304.18,59.970,1451791803,"201051344001158","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,307624.5,307624.5,9884,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451791876,106130.00
01/02/2016 22:30,2,0.000,ALERT,213.96,304.48,59.965,1451791803,"201051344000576","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,310384.7,310384.7,9820,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451791878,106131.00
01/02/2016 22:30,2,0.000,ALERT,212.61,299.97,59.959,1451791803,"274151322000087","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,556281.3,556281.3,3720,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451791880,106132.00
01/02/2016 22:45,2,0.000,ALERT,214.41,304.78,59.996,1451792703,"201051344000645","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,310761.6,310761.6,9830,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451792705,106133.00
01/02/2016 22:45,2,0.000,ALERT,212.83,301.47,59.986,1451792703,"274151322000085","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,583751.0,583751.0,3701,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792707,106134.00
01/02/2016 22:45,2,0.000,ALERT,214.64,304.78,59.959,1451792703,"201051344000633","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,303384.5,303384.5,9885,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792709,106135.00
01/02/2016 22:45,2,0.000,ALERT,213.96,304.78,59.996,1451792703,"201051344000469","219011344069620",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,304713.3,304713.3,9854,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792710,106136.00
01/02/2016 22:45,2,0.000,ALERT,213.06,302.37,59.991,1451792703,"201051344000646","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,309135.5,309135.5,14514,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451792712,106137.00
01/02/2016 22:45,2,0.000,ALERT,212.16,300.57,59.959,1451792703,"274151322000052","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,591241.8,591241.8,3715,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792714,106138.00
01/02/2016 22:45,2,0.000,ALERT,213.29,302.98,59.991,1451792703,"201051344000585","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,313991.7,313991.7,14506,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792716,106139.00
01/02/2016 22:45,2,0.000,ALERT,213.06,302.68,59.944,1451792703,"201051344001230","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,312338.5,312338.5,14558,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792718,106140.00
01/02/2016 22:45,2,0.000,ALERT,213.51,303.58,59.996,1451792703,"201051344000582","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,307214.5,307214.5,14505,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451792720,106141.00
01/02/2016 22:45,2,0.000,ALERT,212.83,302.37,59.986,1451792703,"201051344000955","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,316424.0,316424.0,14484,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792722,106142.00
01/02/2016 22:45,2,0.000,ALERT,212.61,300.57,59.996,1451792703,"274151322000094","219011344069620",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,476515.2,476515.2,3909,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792723,106143.00
01/02/2016 22:45,2,0.000,ALERT,213.74,305.38,59.975,1451792703,"201051344000579","219011344069620",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,318010.9,318010.9,9864,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451792725,106144.00
01/02/2016 22:45,2,0.000,ALERT,213.06,302.98,59.996,1451792703,"201051344000890","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,314662.8,314662.8,14566,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792727,106145.00
01/02/2016 22:45,2,0.000,ALERT,213.29,302.37,60.034,1451792703,"201051344000438","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,316431.6,316431.6,14514,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792729,106146.00
01/02/2016 22:45,2,0.000,ALERT,213.51,302.07,60.023,1451792703,"201051344000417","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,310530.8,310530.8,14580,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792731,106147.00
01/02/2016 22:45,2,0.000,ALERT,212.83,301.47,59.996,1451792703,"274151322000083","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,585686.0,585686.0,3746,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792733,106148.00
01/02/2016 22:45,2,0.000,ALERT,213.29,301.77,59.996,1451792703,"274151322000076","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,622060.5,622060.5,3726,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792735,106149.00
01/02/2016 22:45,2,0.000,ALERT,213.96,305.38,60.002,1451792703,"201051344000868","219011344069620",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,302288.9,302288.9,9827,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792736,106150.00
01/02/2016 22:45,2,0.000,ALERT,212.61,302.37,59.996,1451792703,"274151322000095","219011344069620",0.00,-2.50,0,300.57,303.58,0.0,0.0,0.000,614900.9,614900.9,3755,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792738,106151.00
01/02/2016 22:45,2,0.000,ALERT,213.74,304.78,60.002,1451792703,"201051344000988","219011344069620",0.00,-1.50,0,299.67,305.68,0.0,0.0,0.000,302345.4,302345.4,9862,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792740,106152.00
01/02/2016 22:45,2,0.000,ALERT,213.06,301.77,59.996,1451792703,"201051344001025","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,314627.3,314627.3,14492,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792742,106153.00
01/02/2016 22:45,2,0.000,ALERT,213.96,304.48,59.996,1451792703,"201051344000458","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,312301.5,312301.5,9874,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451792744,106154.00
01/02/2016 22:45,2,0.000,ALERT,214.64,304.48,59.970,1451792703,"201051344000853","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,309548.9,309548.9,9854,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792745,106155.00
01/02/2016 22:45,2,0.000,ALERT,213.51,302.37,59.986,1451792703,"201051344000685","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,315900.7,315900.7,14544,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792747,106156.00
01/02/2016 22:45,2,0.000,ALERT,213.51,302.07,60.034,1451792703,"201051344000917","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,313621.8,313621.8,14544,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792749,106157.00
01/02/2016 22:45,2,0.000,ALERT,213.51,302.98,59.991,1451792703,"201051344001145","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,316789.5,316789.5,14549,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792751,106158.00
01/02/2016 22:45,2,0.000,ALERT,213.29,302.07,59.986,1451792703,"201051344000651","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,310957.4,310957.4,14520,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792753,106159.00
01/02/2016 22:45,2,0.000,ALERT,212.38,300.57,59.986,1451792703,"274151322000088","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,568798.1,568798.1,3683,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792754,106160.00
01/02/2016 22:45,2,0.000,ALERT,213.29,300.57,60.023,1451792703,"274151322000068","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,476439.3,476439.3,3905,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792756,106161.00
01/02/2016 22:45,2,0.000,ALERT,212.83,302.37,59.991,1451792703,"201051344001135","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,307504.4,307504.4,14502,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451792758,106162.00
01/02/2016 22:45,2,0.000,ALERT,213.74,305.38,60.002,1451792703,"201051344000594","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,313397.9,313397.9,9874,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792760,106163.00
01/02/2016 22:45,2,0.000,ALERT,213.29,302.37,59.996,1451792703,"201051344001203","219011344069620",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,313927.4,313927.4,14515,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792761,106164.00
01/02/2016 22:45,2,0.000,ALERT,212.61,301.77,59.991,1451792703,"274151322000054","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,580953.1,580953.1,3690,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792763,106165.00
01/02/2016 22:45,2,0.000,ALERT,214.19,304.48,59.986,1451792703,"201051344000867","219011344069620",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,302634.8,302634.8,9853,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792765,106166.00
01/02/2016 22:45,2,0.000,ALERT,213.29,302.68,59.975,1451792703,"201051344001093","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,312263.7,312263.7,14518,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792767,106167.00
01/02/2016 22:45,2,0.000,ALERT,213.74,304.48,59.975,1451792703,"201051344000900","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,315840.8,315840.8,9823,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792769,106168.00
01/02/2016 22:45,2,0.000,ALERT,214.19,303.88,59.975,1451792703,"201051344000648","219011344069620",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,309499.4,309499.4,9856,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792771,106169.00
01/02/2016 22:45,2,0.000,ALERT,213.96,305.08,59.981,1451792703,"201051344000569","219011344069620",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,317366.4,317366.4,9814,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792772,106170.00
01/02/2016 22:45,2,0.000,ALERT,213.74,304.48,59.975,1451792703,"201051344000983","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,312382.1,312382.1,9844,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792774,106171.00
01/02/2016 22:45,2,0.000,ALERT,213.96,304.48,59.981,1451792703,"201051344001158","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,307624.5,307624.5,9886,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792776,106172.00
01/02/2016 22:45,2,0.000,ALERT,214.41,305.08,59.975,1451792703,"201051344000576","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,310384.7,310384.7,9822,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792778,106173.00
01/02/2016 22:45,2,0.000,ALERT,212.61,299.97,59.991,1451792703,"274151322000087","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,556281.3,556281.3,3722,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451792780,106174.00
01/02/2016 23:00,2,0.000,ALERT,214.41,304.78,60.018,1451793603,"201051344000645","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,310761.6,310761.6,9832,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793605,106175.00
01/02/2016 23:00,2,0.000,ALERT,213.06,301.47,59.996,1451793603,"274151322000085","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,583751.0,583751.0,3703,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793607,106176.00
01/02/2016 23:00,2,0.000,ALERT,214.64,304.18,60.007,1451793603,"201051344000633","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,303384.5,303384.5,9887,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451793609,106177.00
01/02/2016 23:00,2,0.000,ALERT,214.19,304.78,60.002,1451793603,"201051344000469","219011344069620",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,304713.3,304713.3,9856,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793611,106178.00
01/02/2016 23:00,2,0.000,ALERT,213.06,302.68,60.012,1451793603,"201051344000646","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,309135.5,309135.5,14516,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793612,106179.00
01/02/2016 23:00,2,0.000,ALERT,212.61,301.17,60.039,1451793603,"274151322000052","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,591241.8,591241.8,3717,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793614,106180.00
01/02/2016 23:00,2,0.000,ALERT,213.51,303.28,59.996,1451793603,"201051344000585","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,313991.7,313991.7,14508,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793616,106181.00
01/02/2016 23:00,2,0.000,ALERT,213.29,303.28,59.996,1451793603,"201051344001230","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,312338.5,312338.5,14560,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793618,106182.00
01/02/2016 23:00,2,0.000,ALERT,213.74,304.18,60.007,1451793603,"201051344000582","219011344069620",0.00,-2.50,0,301.47,304.78,0.0,0.0,0.000,307214.5,307214.5,14507,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451793620,106183.00
01/02/2016 23:00,2,0.000,ALERT,213.06,303.28,60.002,1451793603,"201051344000955","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,316424.0,316424.0,14486,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793622,106184.00
01/02/2016 23:00,2,0.000,ALERT,213.06,300.87,60.028,1451793603,"274151322000094","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,476515.2,476515.2,3911,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793624,106185.00
01/02/2016 23:00,2,0.000,ALERT,213.96,305.38,60.002,1451793603,"201051344000579","219011344069620",0.00,-1.50,0,303.28,307.18,0.0,0.0,0.000,318010.9,318010.9,9866,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793625,106186.00
01/02/2016 23:00,2,0.000,ALERT,213.06,303.28,60.007,1451793603,"201051344000890","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,314662.8,314662.8,14568,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793627,106187.00
01/02/2016 23:00,2,0.000,ALERT,213.51,302.98,60.012,1451793603,"201051344000438","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,316431.6,316431.6,14516,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793629,106188.00
01/02/2016 23:00,2,0.000,ALERT,213.51,302.68,60.007,1451793603,"201051344000417","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,310530.8,310530.8,14582,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451793631,106189.00
01/02/2016 23:00,2,0.000,ALERT,213.29,302.68,60.012,1451793603,"274151322000083","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,585686.0,585686.0,3748,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793633,106190.00
01/02/2016 23:00,2,0.000,ALERT,213.74,302.37,60.002,1451793603,"274151322000076","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,622060.5,622060.5,3728,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793635,106191.00
01/02/2016 23:00,2,0.000,ALERT,213.96,305.38,60.007,1451793603,"201051344000868","219011344069620",0.00,-2.00,0,303.28,307.18,0.0,0.0,0.000,302288.9,302288.9,9829,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793637,106192.00
01/02/2016 23:00,2,0.000,ALERT,213.06,302.98,60.007,1451793603,"274151322000095","219011344069620",0.00,-2.50,0,300.57,303.88,0.0,0.0,0.000,614900.9,614900.9,3757,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793638,106193.00
01/02/2016 23:00,2,0.000,ALERT,213.96,304.78,60.007,1451793603,"201051344000988","219011344069620",0.00,-1.50,0,299.97,305.98,0.0,0.0,0.000,302345.4,302345.4,9864,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793640,106194.00
01/02/2016 23:00,2,0.000,ALERT,213.06,302.07,60.007,1451793603,"201051344001025","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,314627.3,314627.3,14494,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793642,106195.00
01/02/2016 23:00,2,0.000,ALERT,213.96,304.78,60.034,1451793603,"201051344000458","219011344069620",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,312301.5,312301.5,9876,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793644,106196.00
01/02/2016 23:00,2,0.000,ALERT,214.64,304.48,60.023,1451793603,"201051344000853","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,309548.9,309548.9,9856,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793645,106197.00
01/02/2016 23:00,2,0.000,ALERT,213.51,302.68,60.012,1451793603,"201051344000685","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,315900.7,315900.7,14546,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451793647,106198.00
01/02/2016 23:00,2,0.000,ALERT,213.51,302.68,60.012,1451793603,"201051344000917","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,313621.8,313621.8,14546,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451793649,106199.00
01/02/2016 23:00,2,0.000,ALERT,213.51,302.98,60.034,1451793603,"201051344001145","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,316789.5,316789.5,14551,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793651,106200.00
01/02/2016 23:00,2,0.000,ALERT,213.29,302.07,60.002,1451793603,"201051344000651","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,310957.4,310957.4,14522,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451793653,106201.00
01/02/2016 23:00,2,0.000,ALERT,212.61,301.47,60.002,1451793603,"274151322000088","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,568798.1,568798.1,3685,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793655,106202.00
01/02/2016 23:00,2,0.000,ALERT,213.51,300.87,60.023,1451793603,"274151322000068","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,476439.3,476439.3,3907,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793657,106203.00
01/02/2016 23:00,2,0.000,ALERT,212.83,302.68,60.007,1451793603,"201051344001135","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,307504.4,307504.4,14504,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793658,106204.00
01/02/2016 23:00,2,0.000,ALERT,213.51,304.78,59.954,1451793603,"201051344000594","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,313397.9,313397.9,9876,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793660,106205.00
01/02/2016 23:00,2,0.000,ALERT,213.06,302.37,60.007,1451793603,"201051344001203","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,313927.4,313927.4,14517,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793662,106206.00
01/02/2016 23:00,2,0.000,ALERT,212.83,302.37,59.996,1451793603,"274151322000054","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,580953.1,580953.1,3692,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793664,106207.00
01/02/2016 23:00,2,0.000,ALERT,214.19,303.88,59.996,1451793603,"201051344000867","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,302634.8,302634.8,9855,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793666,106208.00
01/02/2016 23:00,2,0.000,ALERT,213.06,302.98,59.996,1451793603,"201051344001093","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,312263.7,312263.7,14520,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451793668,106209.00
01/02/2016 23:00,2,0.000,ALERT,213.96,304.48,60.002,1451793603,"201051344000900","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,315840.8,315840.8,9825,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793669,106210.00
01/02/2016 23:00,2,0.000,ALERT,213.96,303.58,60.023,1451793603,"201051344000648","219011344069620",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,309499.4,309499.4,9858,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793671,106211.00
01/02/2016 23:00,2,0.000,ALERT,213.96,305.08,59.986,1451793603,"201051344000569","219011344069620",0.00,-2.00,0,303.28,307.18,0.0,0.0,0.000,317366.4,317366.4,9816,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451793673,106212.00
01/02/2016 23:00,2,0.000,ALERT,213.96,304.48,60.012,1451793603,"201051344000983","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,312382.1,312382.1,9846,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793675,106213.00
01/02/2016 23:00,2,0.000,ALERT,213.96,304.18,59.996,1451793603,"201051344001158","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,307624.5,307624.5,9888,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793677,106214.00
01/02/2016 23:00,2,0.000,ALERT,214.41,304.78,60.002,1451793603,"201051344000576","219011344069620",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,310384.7,310384.7,9824,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793678,106215.00
01/02/2016 23:00,2,0.000,ALERT,212.83,300.27,59.991,1451793603,"274151322000087","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,556281.3,556281.3,3724,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451793680,106216.00
01/02/2016 23:15,2,0.000,ALERT,213.96,304.18,59.975,1451794504,"201051344000645","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,310761.6,310761.6,9834,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794506,106217.00
01/02/2016 23:15,2,0.000,ALERT,213.06,302.07,59.975,1451794504,"274151322000085","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,583751.0,583751.0,3705,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794507,106218.00
