ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2016 23:15,2,0.000,ALERT,214.19,303.88,59.975,1451794504,"201051344000633","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,303384.5,303384.5,9889,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794509,106219.00
01/02/2016 23:15,2,0.000,ALERT,213.51,304.18,59.938,1451794504,"201051344000469","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,304713.3,304713.3,9858,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794511,106220.00
01/02/2016 23:15,2,0.000,ALERT,213.29,303.58,59.975,1451794504,"201051344000646","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,309135.5,309135.5,14518,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794513,106221.00
01/02/2016 23:15,2,0.000,ALERT,212.61,302.68,59.991,1451794504,"274151322000052","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,591241.8,591241.8,3719,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451794515,106222.00
01/02/2016 23:15,2,0.000,ALERT,213.74,303.58,59.986,1451794504,"201051344000585","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,313991.7,313991.7,14510,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451794517,106223.00
01/02/2016 23:15,2,0.000,ALERT,213.51,303.88,59.970,1451794504,"201051344001230","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,312338.5,312338.5,14562,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794518,106224.00
01/02/2016 23:15,2,0.000,ALERT,214.19,304.18,59.938,1451794504,"201051344000582","219011344069620",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,307214.5,307214.5,14509,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794520,106225.00
01/02/2016 23:15,2,0.000,ALERT,213.29,303.58,59.975,1451794504,"201051344000955","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,316424.0,316424.0,14488,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794522,106226.00
01/02/2016 23:15,2,0.000,ALERT,213.06,302.07,59.975,1451794504,"274151322000094","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,476515.2,476515.2,3913,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794524,106227.00
01/02/2016 23:15,2,0.000,ALERT,213.51,304.48,59.965,1451794504,"201051344000579","219011344069620",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,318010.9,318010.9,9868,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794526,106228.00
01/02/2016 23:15,2,0.000,ALERT,213.51,303.58,59.970,1451794504,"201051344000890","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,314662.8,314662.8,14570,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794528,106229.00
01/02/2016 23:15,2,0.000,ALERT,213.74,303.28,59.970,1451794504,"201051344000438","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,316431.6,316431.6,14518,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794529,106230.00
01/02/2016 23:15,2,0.000,ALERT,213.74,302.98,59.970,1451794504,"201051344000417","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,310530.8,310530.8,14584,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794531,106231.00
01/02/2016 23:15,2,0.000,ALERT,213.29,302.68,59.949,1451794504,"274151322000083","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,585686.0,585686.0,3750,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794533,106232.00
01/02/2016 23:15,2,0.000,ALERT,213.74,302.37,59.959,1451794504,"274151322000076","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,622060.5,622060.5,3730,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451794535,106233.00
01/02/2016 23:15,2,0.000,ALERT,213.51,304.48,59.970,1451794504,"201051344000868","219011344069620",0.00,-1.50,0,302.98,307.48,0.0,0.0,0.000,302288.9,302288.9,9831,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794537,106234.00
01/02/2016 23:15,2,0.000,ALERT,213.29,303.88,59.965,1451794504,"274151322000095","219011344069620",0.00,-2.50,0,301.47,304.78,0.0,0.0,0.000,614900.9,614900.9,3759,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794539,106235.00
01/02/2016 23:15,2,0.000,ALERT,213.29,303.58,59.970,1451794504,"201051344000988","219011344069620",0.00,-1.50,0,299.67,305.98,0.0,0.0,0.000,302345.4,302345.4,9866,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794540,106236.00
01/02/2016 23:15,2,0.000,ALERT,213.51,302.68,59.970,1451794504,"201051344001025","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,314627.3,314627.3,14496,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794542,106237.00
01/02/2016 23:15,2,0.000,ALERT,213.51,304.18,59.933,1451794504,"201051344000458","219011344069620",0.00,-0.50,0,302.37,307.18,0.0,0.0,0.000,312301.5,312301.5,9878,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451794544,106238.00
01/02/2016 23:15,2,0.000,ALERT,214.19,303.88,59.970,1451794504,"201051344000853","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,309548.9,309548.9,9858,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794546,106239.00
01/02/2016 23:15,2,0.000,ALERT,213.96,303.58,59.996,1451794504,"201051344000685","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,315900.7,315900.7,14548,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794548,106240.00
01/02/2016 23:15,2,0.000,ALERT,213.51,302.98,59.975,1451794504,"201051344000917","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,313621.8,313621.8,14548,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794549,106241.00
01/02/2016 23:15,2,0.000,ALERT,213.51,303.58,59.975,1451794504,"201051344001145","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,316789.5,316789.5,14553,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794551,106242.00
01/02/2016 23:15,2,0.000,ALERT,213.29,302.68,59.970,1451794504,"201051344000651","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,310957.4,310957.4,14524,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794553,106243.00
01/02/2016 23:15,2,0.000,ALERT,212.61,301.77,59.959,1451794504,"274151322000088","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,568798.1,568798.1,3687,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794555,106244.00
01/02/2016 23:15,2,0.000,ALERT,213.51,301.17,59.970,1451794504,"274151322000068","219011344069620",0.00,-1.00,0,299.97,302.98,0.0,0.0,0.000,476439.3,476439.3,3909,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451794557,106245.00
01/02/2016 23:15,2,0.000,ALERT,213.06,303.58,59.959,1451794504,"201051344001135","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,307504.4,307504.4,14506,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451794558,106246.00
01/02/2016 23:15,2,0.000,ALERT,213.06,304.18,59.954,1451794504,"201051344000594","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,313397.9,313397.9,9878,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794560,106247.00
01/02/2016 23:15,2,0.000,ALERT,213.29,302.98,59.949,1451794504,"201051344001203","219011344069620",0.00,-2.50,0,300.87,306.58,0.0,0.0,0.000,313927.4,313927.4,14519,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794562,106248.00
01/02/2016 23:15,2,0.000,ALERT,213.06,302.68,59.970,1451794504,"274151322000054","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,580953.1,580953.1,3694,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794564,106249.00
01/02/2016 23:15,2,0.000,ALERT,213.74,303.28,59.996,1451794504,"201051344000867","219011344069620",0.00,-1.50,0,301.47,306.58,0.0,0.0,0.000,302634.8,302634.8,9857,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794566,106250.00
01/02/2016 23:15,2,0.000,ALERT,213.29,303.58,59.933,1451794504,"201051344001093","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,312263.7,312263.7,14522,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794568,106251.00
01/02/2016 23:15,2,0.000,ALERT,213.29,303.58,59.981,1451794504,"201051344000900","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,315840.8,315840.8,9827,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794569,106252.00
01/02/2016 23:15,2,0.000,ALERT,213.51,302.68,59.975,1451794504,"201051344000648","219011344069620",0.00,-3.00,0,301.47,306.58,0.0,0.0,0.000,309499.4,309499.4,9860,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794571,106253.00
01/02/2016 23:15,2,0.000,ALERT,213.29,303.88,59.991,1451794504,"201051344000569","219011344069620",0.00,-2.00,0,302.68,307.18,0.0,0.0,0.000,317366.4,317366.4,9818,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451794573,106254.00
01/02/2016 23:15,2,0.000,ALERT,213.29,303.88,59.981,1451794504,"201051344000983","219011344069620",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,312382.1,312382.1,9848,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794575,106255.00
01/02/2016 23:15,2,0.000,ALERT,213.51,303.58,59.981,1451794504,"201051344001158","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,307624.5,307624.5,9890,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794577,106256.00
01/02/2016 23:15,2,0.000,ALERT,213.96,304.18,59.944,1451794504,"201051344000576","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,310384.7,310384.7,9826,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794579,106257.00
01/02/2016 23:15,2,0.000,ALERT,212.83,300.87,59.970,1451794504,"274151322000087","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,556281.3,556281.3,3726,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451794581,106258.00
01/02/2016 23:30,2,0.000,ALERT,213.51,303.28,59.981,1451795403,"201051344000645","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,310761.6,310761.6,9836,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451795405,106259.00
01/02/2016 23:30,2,0.000,ALERT,212.16,300.87,59.991,1451795403,"274151322000085","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,583751.0,583751.0,3707,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795406,106260.00
01/02/2016 23:30,2,0.000,ALERT,213.74,302.98,59.981,1451795403,"201051344000633","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,303384.5,303384.5,9891,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795408,106261.00
01/02/2016 23:30,2,0.000,ALERT,213.06,303.28,59.991,1451795403,"201051344000469","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,304713.3,304713.3,9860,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451795410,106262.00
01/02/2016 23:30,2,0.000,ALERT,212.38,302.98,60.044,1451795403,"201051344000646","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,309135.5,309135.5,14520,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451795412,106263.00
01/02/2016 23:30,2,0.000,ALERT,211.70,301.17,59.981,1451795403,"274151322000052","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,591241.8,591241.8,3721,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451795414,106264.00
01/02/2016 23:30,2,0.000,ALERT,212.83,303.28,59.991,1451795403,"201051344000585","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,313991.7,313991.7,14512,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795416,106265.00
01/02/2016 23:30,2,0.000,ALERT,212.61,302.98,60.002,1451795403,"201051344001230","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,312338.5,312338.5,14564,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795418,106266.00
01/02/2016 23:30,2,0.000,ALERT,213.06,303.58,59.991,1451795403,"201051344000582","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,307214.5,307214.5,14511,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795419,106267.00
01/02/2016 23:30,2,0.000,ALERT,212.38,302.98,59.996,1451795403,"201051344000955","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,316424.0,316424.0,14490,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795421,106268.00
01/02/2016 23:30,2,0.000,ALERT,211.93,299.97,59.975,1451795403,"274151322000094","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,476515.2,476515.2,3915,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795423,106269.00
01/02/2016 23:30,2,0.000,ALERT,213.06,303.88,60.002,1451795403,"201051344000579","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,318010.9,318010.9,9870,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795425,106270.00
01/02/2016 23:30,2,0.000,ALERT,212.38,302.98,59.959,1451795403,"201051344000890","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,314662.8,314662.8,14572,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795427,106271.00
01/02/2016 23:30,2,0.000,ALERT,212.61,302.37,60.023,1451795403,"201051344000438","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,316431.6,316431.6,14520,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795429,106272.00
01/02/2016 23:30,2,0.000,ALERT,212.83,302.07,59.996,1451795403,"201051344000417","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,310530.8,310530.8,14586,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795430,106273.00
01/02/2016 23:30,2,0.000,ALERT,212.16,300.87,60.018,1451795403,"274151322000083","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,585686.0,585686.0,3752,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795432,106274.00
01/02/2016 23:30,2,0.000,ALERT,212.61,301.17,59.981,1451795403,"274151322000076","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,622060.5,622060.5,3732,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795434,106275.00
01/02/2016 23:30,2,0.000,ALERT,213.06,303.88,60.002,1451795403,"201051344000868","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,302288.9,302288.9,9833,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795436,106276.00
01/02/2016 23:30,2,0.000,ALERT,211.93,301.77,60.028,1451795403,"274151322000095","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,614900.9,614900.9,3761,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795438,106277.00
01/02/2016 23:30,2,0.000,ALERT,212.83,302.68,59.996,1451795403,"201051344000988","219011344069620",0.00,-1.50,0,298.77,305.08,0.0,0.0,0.000,302345.4,302345.4,9868,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795440,106278.00
01/02/2016 23:30,2,0.000,ALERT,212.61,302.07,59.991,1451795403,"201051344001025","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,314627.3,314627.3,14498,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795441,106279.00
01/02/2016 23:30,2,0.000,ALERT,212.83,303.28,59.996,1451795403,"201051344000458","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,312301.5,312301.5,9880,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451795443,106280.00
01/02/2016 23:30,2,0.000,ALERT,213.51,303.28,60.002,1451795403,"201051344000853","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,309548.9,309548.9,9860,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795445,106281.00
01/02/2016 23:30,2,0.000,ALERT,213.06,302.68,59.996,1451795403,"201051344000685","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,315900.7,315900.7,14550,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451795447,106282.00
01/02/2016 23:30,2,0.000,ALERT,212.61,302.37,59.991,1451795403,"201051344000917","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,313621.8,313621.8,14550,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451795449,106283.00
01/02/2016 23:30,2,0.000,ALERT,213.06,303.28,60.039,1451795403,"201051344001145","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,316789.5,316789.5,14555,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451795450,106284.00
01/02/2016 23:30,2,0.000,ALERT,212.83,302.07,59.996,1451795403,"201051344000651","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,310957.4,310957.4,14526,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795452,106285.00
01/02/2016 23:30,2,0.000,ALERT,211.93,300.27,59.996,1451795403,"274151322000088","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,568798.1,568798.1,3689,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451795454,106286.00
01/02/2016 23:30,2,0.000,ALERT,212.83,300.27,59.986,1451795403,"274151322000068","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,476439.3,476439.3,3911,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795456,106287.00
01/02/2016 23:30,2,0.000,ALERT,212.38,302.68,59.986,1451795403,"201051344001135","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,307504.4,307504.4,14508,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795457,106288.00
01/02/2016 23:30,2,0.000,ALERT,212.61,303.58,59.996,1451795403,"201051344000594","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,313397.9,313397.9,9880,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451795459,106289.00
01/02/2016 23:30,2,0.000,ALERT,212.83,302.37,60.002,1451795403,"201051344001203","219011344069620",0.00,-2.50,0,300.57,306.58,0.0,0.0,0.000,313927.4,313927.4,14521,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795461,106290.00
01/02/2016 23:30,2,0.000,ALERT,211.93,301.17,59.981,1451795403,"274151322000054","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,580953.1,580953.1,3696,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795463,106291.00
01/02/2016 23:30,2,0.000,ALERT,213.51,303.28,59.996,1451795403,"201051344000867","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,302634.8,302634.8,9859,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795465,106292.00
01/02/2016 23:30,2,0.000,ALERT,213.06,302.68,59.996,1451795403,"201051344001093","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,312263.7,312263.7,14524,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451795467,106293.00
01/02/2016 23:30,2,0.000,ALERT,212.83,303.58,59.991,1451795403,"201051344000900","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,315840.8,315840.8,9829,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795468,106294.00
01/02/2016 23:30,2,0.000,ALERT,213.51,302.98,59.996,1451795403,"201051344000648","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,309499.4,309499.4,9862,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795470,106295.00
01/02/2016 23:30,2,0.000,ALERT,213.29,304.48,59.970,1451795403,"201051344000569","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,317366.4,317366.4,9820,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795472,106296.00
01/02/2016 23:30,2,0.000,ALERT,213.06,303.88,59.991,1451795403,"201051344000983","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,312382.1,312382.1,9850,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795474,106297.00
01/02/2016 23:30,2,0.000,ALERT,213.51,303.88,60.002,1451795403,"201051344001158","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,307624.5,307624.5,9892,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795476,106298.00
01/02/2016 23:30,2,0.000,ALERT,213.74,304.48,59.991,1451795403,"201051344000576","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,310384.7,310384.7,9828,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451795478,106299.00
01/02/2016 23:30,2,0.000,ALERT,212.16,300.27,60.007,1451795403,"274151322000087","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,556281.3,556281.3,3728,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451795479,106300.00
01/02/2016 23:45,2,0.000,ALERT,213.96,304.48,59.991,1451796303,"201051344000645","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,310761.6,310761.6,9838,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796305,106301.00
01/02/2016 23:45,2,0.000,ALERT,212.83,301.77,59.986,1451796303,"274151322000085","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,583751.0,583751.0,3709,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451796307,106302.00
01/02/2016 23:45,2,0.000,ALERT,213.96,303.88,59.981,1451796303,"201051344000633","219011344069620",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,303384.5,303384.5,9893,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796308,106303.00
01/02/2016 23:45,2,0.000,ALERT,213.74,304.48,59.991,1451796303,"201051344000469","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,304713.3,304713.3,9862,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796310,106304.00
01/02/2016 23:45,2,0.000,ALERT,213.06,302.68,59.986,1451796303,"201051344000646","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,309135.5,309135.5,14522,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796312,106305.00
01/02/2016 23:45,2,0.000,ALERT,212.38,302.37,59.986,1451796303,"274151322000052","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,591241.8,591241.8,3723,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796314,106306.00
01/02/2016 23:45,2,0.000,ALERT,213.29,303.28,59.996,1451796303,"201051344000585","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,313991.7,313991.7,14514,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796316,106307.00
01/02/2016 23:45,2,0.000,ALERT,213.06,303.28,59.986,1451796303,"201051344001230","219011344069620",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,312338.5,312338.5,14566,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451796318,106308.00
01/02/2016 23:45,2,0.000,ALERT,213.74,303.88,59.991,1451796303,"201051344000582","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,307214.5,307214.5,14513,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796320,106309.00
01/02/2016 23:45,2,0.000,ALERT,212.83,302.68,59.981,1451796303,"201051344000955","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,316424.0,316424.0,14492,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451796321,106310.00
01/02/2016 23:45,2,0.000,ALERT,212.38,301.17,59.986,1451796303,"274151322000094","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,476515.2,476515.2,3917,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796323,106311.00
01/02/2016 23:45,2,0.000,ALERT,213.51,304.78,59.986,1451796303,"201051344000579","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,318010.9,318010.9,9872,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796325,106312.00
01/02/2016 23:45,2,0.000,ALERT,213.06,303.28,59.975,1451796303,"201051344000890","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,314662.8,314662.8,14574,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796327,106313.00
01/02/2016 23:45,2,0.000,ALERT,213.29,302.68,59.986,1451796303,"201051344000438","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,316431.6,316431.6,14522,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451796329,106314.00
01/02/2016 23:45,2,0.000,ALERT,213.29,302.37,59.949,1451796303,"201051344000417","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,310530.8,310530.8,14588,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451796331,106315.00
01/02/2016 23:45,2,0.000,ALERT,212.83,302.07,59.986,1451796303,"274151322000083","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,585686.0,585686.0,3754,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796333,106316.00
01/02/2016 23:45,2,0.000,ALERT,213.06,301.77,59.986,1451796303,"274151322000076","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,622060.5,622060.5,3734,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796334,106317.00
01/02/2016 23:45,2,0.000,ALERT,213.51,305.08,59.975,1451796303,"201051344000868","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,302288.9,302288.9,9835,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796336,106318.00
01/02/2016 23:45,2,0.000,ALERT,212.61,302.98,60.018,1451796303,"274151322000095","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,614900.9,614900.9,3763,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796338,106319.00
01/02/2016 23:45,2,0.000,ALERT,213.29,304.48,59.986,1451796303,"201051344000988","219011344069620",0.00,-1.50,0,298.17,305.38,0.0,0.0,0.000,302345.4,302345.4,9870,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451796340,106320.00
01/02/2016 23:45,2,0.000,ALERT,212.83,301.77,59.970,1451796303,"201051344001025","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,314627.3,314627.3,14500,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796342,106321.00
01/02/2016 23:45,2,0.000,ALERT,213.51,304.48,59.986,1451796303,"201051344000458","219011344069620",0.00,-0.50,0,301.17,306.58,0.0,0.0,0.000,312301.5,312301.5,9882,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451796343,106322.00
01/02/2016 23:45,2,0.000,ALERT,214.19,304.48,59.986,1451796303,"201051344000853","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,309548.9,309548.9,9862,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796345,106323.00
01/02/2016 23:45,2,0.000,ALERT,213.51,302.68,59.981,1451796303,"201051344000685","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,315900.7,315900.7,14552,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451796347,106324.00
01/02/2016 23:45,2,0.000,ALERT,213.51,302.37,59.996,1451796303,"201051344000917","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,313621.8,313621.8,14552,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796349,106325.00
01/02/2016 23:45,2,0.000,ALERT,213.51,303.58,59.944,1451796303,"201051344001145","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,316789.5,316789.5,14557,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796351,106326.00
01/02/2016 23:45,2,0.000,ALERT,213.29,302.07,59.996,1451796303,"201051344000651","219011344069620",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,310957.4,310957.4,14528,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451796352,106327.00
01/02/2016 23:45,2,0.000,ALERT,212.38,301.77,59.991,1451796303,"274151322000088","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,568798.1,568798.1,3691,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796354,106328.00
01/02/2016 23:45,2,0.000,ALERT,213.29,301.17,59.991,1451796303,"274151322000068","219011344069620",0.00,-1.00,0,299.07,302.07,0.0,0.0,0.000,476439.3,476439.3,3913,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796356,106329.00
01/02/2016 23:45,2,0.000,ALERT,212.83,302.98,59.991,1451796303,"201051344001135","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,307504.4,307504.4,14510,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796358,106330.00
01/02/2016 23:45,2,0.000,ALERT,213.29,304.78,59.986,1451796303,"201051344000594","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,313397.9,313397.9,9882,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796360,106331.00
01/02/2016 23:45,2,0.000,ALERT,213.29,302.68,59.986,1451796303,"201051344001203","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,313927.4,313927.4,14523,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796361,106332.00
01/02/2016 23:45,2,0.000,ALERT,212.38,302.68,59.986,1451796303,"274151322000054","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,580953.1,580953.1,3698,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796363,106333.00
01/02/2016 23:45,2,0.000,ALERT,213.74,303.88,60.018,1451796303,"201051344000867","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,302634.8,302634.8,9861,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796365,106334.00
01/02/2016 23:45,2,0.000,ALERT,213.06,302.68,60.012,1451796303,"201051344001093","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,312263.7,312263.7,14526,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451796367,106335.00
01/02/2016 23:45,2,0.000,ALERT,213.51,304.48,59.991,1451796303,"201051344000900","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,315840.8,315840.8,9831,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796369,106336.00
01/02/2016 23:45,2,0.000,ALERT,213.96,303.88,59.970,1451796303,"201051344000648","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,309499.4,309499.4,9864,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796370,106337.00
01/02/2016 23:45,2,0.000,ALERT,213.51,304.78,59.986,1451796303,"201051344000569","219011344069620",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,317366.4,317366.4,9822,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796372,106338.00
01/02/2016 23:45,2,0.000,ALERT,213.51,304.78,59.991,1451796303,"201051344000983","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,312382.1,312382.1,9852,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451796374,106339.00
01/02/2016 23:45,2,0.000,ALERT,213.74,304.18,60.002,1451796303,"201051344001158","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,307624.5,307624.5,9894,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796376,106340.00
01/02/2016 23:45,2,0.000,ALERT,213.96,305.08,59.991,1451796303,"201051344000576","219011344069620",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,310384.7,310384.7,9830,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796378,106341.00
01/02/2016 23:45,2,0.000,ALERT,212.61,301.17,59.981,1451796303,"274151322000087","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,556281.3,556281.3,3730,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451796380,106342.00
